Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,68.18,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,162.81,114.1
2016,1,22,8,15,527.5,38.0,5.3,2.5,118.0,231.66,182.62
2016,1,22,8,30,630.0,47.0,5.6,3.0,167.0,309.09,255.2
2016,1,22,8,45,691.0,52.5,5.9,3.5,218.5,377.5,319.81
2016,1,22,9,0,752.0,58.0,6.2,4.0,270.0,450.82,387.01
2016,1,22,9,15,790.0,62.0,6.25,4.5,319.5,514.4,443.86
2016,1,22,9,30,828.0,66.0,6.3,5.0,369.0,579.66,500.26
2016,1,22,9,45,856.0,68.5,6.35,5.5,415.0,638.07,549.32
2016,1,22,10,0,884.0,71.0,6.4,6.0,461.0,696.4,596.58
2016,1,22,10,15,902.0,73.0,6.35,6.5,501.0,741.34,629.91
2016,1,22,10,30,920.0,75.0,6.3,7.0,541.0,789.46,665.25
2016,1,22,10,45,934.5,76.0,6.3,7.5,574.0,831.79,695.68
2016,1,22,11,0,949.0,77.0,6.3,8.0,607.0,871.75,723.95
2016,1,22,11,15,957.5,78.0,6.2,8.0,632.5,904.02,746.94
2016,1,22,11,30,966.0,79.0,6.1,8.0,658.0,933.13,767.44
2016,1,22,11,45,969.5,81.0,6.1,8.5,675.0,955.68,782.07
2016,1,22,12,0,973.0,83.0,6.1,9.0,692.0,974.56,794.01
2016,1,22,12,15,975.5,83.0,6.05,9.0,700.5,986.39,801.98
2016,1,22,12,30,978.0,83.0,6.0,9.0,709.0,994.37,807.26
2016,1,22,12,45,979.0,82.5,6.0,9.5,709.0,996.47,807.17
2016,1,22,13,0,980.0,82.0,6.0,10.0,709.0,994.62,804.38
2016,1,22,13,15,977.0,81.5,5.9,10.0,700.0,985.22,797.06
2016,1,22,13,30,974.0,81.0,5.8,10.0,691.0,971.98,787.12
2016,1,22,13,45,969.0,80.0,5.75,10.5,673.0,952.6,771.66
2016,1,22,14,0,964.0,79.0,5.7,11.0,655.0,929.62,753.73
2016,1,22,14,15,955.5,78.0,5.6,10.5,629.5,900.24,733.64
2016,1,22,14,30,947.0,77.0,5.5,10.0,604.0,867.71,711.16
2016,1,22,14,45,932.5,75.5,5.45,10.0,570.0,826.93,681.26
2016,1,22,15,0,918.0,74.0,5.4,10.0,536.0,783.81,649.4
2016,1,22,15,15,899.5,71.5,5.25,10.0,496.0,734.57,612.06
2016,1,22,15,30,881.0,69.0,5.1,10.0,456.0,683.87,573.23
2016,1,22,15,45,856.0,66.0,4.95,10.0,410.5,631.53,530.57
2016,1,22,16,0,831.0,63.0,4.8,10.0,365.0,574.24,482.6
2016,1,22,16,15,792.5,59.0,4.25,9.0,315.0,508.57,427.07
2016,1,22,16,30,754.0,55.0,3.7,8.0,265.0,444.69,371.51
2016,1,22,16,45,694.5,49.0,3.2,7.5,213.5,371.6,306.3
2016,1,22,17,0,635.0,43.0,2.7,7.0,162.0,303.42,243.52
2016,1,22,17,15,530.5,35.0,2.5,6.0,113.0,223.85,171.58
2016,1,22,17,30,426.0,27.0,2.3,5.0,64.0,155.29,104.01
2016,1,22,17,45,213.0,13.5,2.1,4.5,32.0,58.07,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,68.61,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,160.92,112.83
2016,1,23,8,15,534.0,36.0,1.35,1.5,117.5,228.98,179.3
2016,1,23,8,30,634.0,44.0,1.3,2.0,166.0,307.52,250.97
2016,1,23,8,45,693.0,49.5,1.3,3.0,217.0,375.12,311.97
2016,1,23,9,0,752.0,55.0,1.3,4.0,268.0,447.54,374.44
2016,1,23,9,15,789.5,58.5,1.3,4.5,317.5,510.27,427.28
2016,1,23,9,30,827.0,62.0,1.3,5.0,367.0,574.67,479.28
2016,1,23,9,45,852.0,65.0,1.3,6.0,412.0,631.74,522.64
2016,1,23,10,0,877.0,68.0,1.3,7.0,457.0,683.81,560.03
2016,1,23,10,15,894.5,70.0,1.3,7.5,496.5,732.95,593.58
2016,1,23,10,30,912.0,72.0,1.3,8.0,536.0,780.55,625.29
2016,1,23,10,45,924.0,74.0,1.35,8.5,569.0,821.97,652.62
2016,1,23,11,0,936.0,76.0,1.4,9.0,602.0,860.89,677.92
2016,1,23,11,15,944.5,77.0,1.4,9.5,627.0,892.94,697.51
2016,1,23,11,30,953.0,78.0,1.4,10.0,652.0,921.87,714.86
2016,1,23,11,45,955.0,80.5,1.45,10.5,668.5,943.56,727.99
2016,1,23,12,0,957.0,83.0,1.5,11.0,685.0,961.58,738.77
2016,1,23,12,15,959.5,83.0,1.6,11.5,693.5,973.34,746.2
2016,1,23,12,30,962.0,83.0,1.7,12.0,702.0,981.3,751.25
2016,1,23,12,45,961.0,83.5,1.8,12.5,701.5,982.81,752.11
2016,1,23,13,0,960.0,84.0,1.9,13.0,701.0,980.44,750.54
2016,1,23,13,15,957.0,83.5,2.0,13.0,692.0,971.22,745.85
2016,1,23,13,30,954.0,83.0,2.1,13.0,683.0,958.22,738.73
2016,1,23,13,45,948.0,82.0,2.25,13.0,665.5,938.29,727.41
2016,1,23,14,0,942.0,81.0,2.4,13.0,648.0,914.86,713.6
2016,1,23,14,15,933.0,80.0,2.45,13.0,622.0,885.55,694.61
2016,1,23,14,30,924.0,79.0,2.5,13.0,596.0,853.2,673.4
2016,1,23,14,45,911.0,77.0,2.55,13.5,563.0,813.66,645.65
2016,1,23,15,0,898.0,75.0,2.6,14.0,530.0,771.76,616.0
2016,1,23,15,15,879.5,72.5,2.55,13.5,490.5,723.2,582.69
2016,1,23,15,30,861.0,70.0,2.5,13.0,451.0,677.94,551.29
2016,1,23,15,45,834.5,67.0,2.45,13.0,406.0,620.75,507.17
2016,1,23,16,0,808.0,64.0,2.4,13.0,361.0,563.46,461.56
2016,1,23,16,15,770.0,60.0,2.15,12.0,312.0,499.05,409.71
2016,1,23,16,30,732.0,56.0,1.9,11.0,263.0,436.43,357.35
2016,1,23,16,45,672.5,50.5,1.7,10.0,212.0,364.88,296.02
2016,1,23,17,0,613.0,45.0,1.5,9.0,161.0,298.21,236.66
2016,1,23,17,15,511.5,36.5,1.55,8.0,113.0,222.6,169.52
2016,1,23,17,30,410.0,28.0,1.6,7.0,65.0,155.85,105.52
2016,1,23,17,45,205.0,14.0,1.7,6.5,32.5,64.87,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,65.4,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,154.49,108.64
2016,1,24,8,15,491.5,40.0,4.05,4.5,116.5,221.53,173.42
2016,1,24,8,30,594.0,49.0,4.1,5.0,165.0,299.73,245.14
2016,1,24,8,45,518.0,68.5,4.2,6.0,189.5,320.78,268.67
2016,1,24,9,0,442.0,88.0,4.3,7.0,214.0,329.94,279.42
2016,1,24,9,15,537.0,88.0,4.6,7.5,268.0,408.33,347.63
2016,1,24,9,30,632.0,88.0,4.9,8.0,322.0,491.53,418.48
2016,1,24,9,45,736.5,83.5,5.2,9.0,388.0,582.28,493.33
2016,1,24,10,0,841.0,79.0,5.5,10.0,454.0,677.52,569.96
2016,1,24,10,15,859.5,81.5,5.65,10.5,493.5,727.21,606.95
2016,1,24,10,30,878.0,84.0,5.8,11.0,533.0,775.48,642.43
2016,1,24,10,45,890.5,86.5,5.95,12.0,565.5,817.3,671.28
2016,1,24,11,0,903.0,89.0,6.1,13.0,598.0,856.73,697.99
2016,1,24,11,15,912.0,90.0,6.1,13.5,623.0,882.03,714.43
2016,1,24,11,30,921.0,91.0,6.1,14.0,648.0,910.78,733.47
2016,1,24,11,45,924.5,93.0,6.2,14.5,664.5,932.69,747.91
2016,1,24,12,0,928.0,95.0,6.3,15.0,681.0,951.09,759.85
2016,1,24,12,15,930.0,95.5,6.25,15.0,689.5,962.78,767.62
2016,1,24,12,30,932.0,96.0,6.2,15.0,698.0,970.77,772.86
2016,1,24,12,45,929.0,96.5,6.2,15.5,697.0,970.45,771.01
2016,1,24,13,0,926.0,97.0,6.2,16.0,696.0,966.37,766.64
2016,1,24,13,15,787.5,139.0,6.1,16.0,644.0,896.24,714.87
2016,1,24,13,30,649.0,181.0,6.0,16.0,592.0,810.78,651.47
2016,1,24,13,45,776.5,138.0,5.95,16.5,616.5,865.65,691.91
2016,1,24,14,0,904.0,95.0,5.9,17.0,641.0,900.3,716.41
2016,1,24,14,15,894.0,93.5,5.8,17.0,615.5,877.22,699.65
2016,1,24,14,30,884.0,92.0,5.7,17.0,590.0,844.1,675.81
2016,1,24,14,45,877.5,87.0,5.6,17.0,558.0,806.92,648.95
2016,1,24,15,0,871.0,82.0,5.5,17.0,526.0,767.04,619.97
2016,1,24,15,15,851.5,79.5,5.2,16.5,486.5,718.25,584.34
2016,1,24,15,30,832.0,77.0,4.9,16.0,447.0,668.16,547.24
2016,1,24,15,45,798.5,75.0,4.65,16.0,401.5,608.73,499.5
2016,1,24,16,0,765.0,73.0,4.4,16.0,356.0,549.83,451.24
2016,1,24,16,15,724.5,68.0,3.95,15.0,307.5,484.74,398.19
2016,1,24,16,30,684.0,63.0,3.5,14.0,259.0,424.11,347.15
2016,1,24,16,45,615.5,57.5,3.1,13.5,208.0,350.97,283.93
2016,1,24,17,0,547.0,52.0,2.7,13.0,157.0,283.86,224.23
2016,1,24,17,15,443.0,41.5,2.65,12.5,110.5,206.21,156.01
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,140.07,94.91
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,59.5,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.5,19.0,2.85,11.5,30.5,52.6,0.0
2016,1,25,8,0,243.0,38.0,3.1,12.0,61.0,121.57,84.1
2016,1,25,8,15,346.0,51.5,3.25,12.5,107.0,184.33,140.88
2016,1,25,8,30,449.0,65.0,3.4,13.0,153.0,259.79,206.89
2016,1,25,8,45,303.0,90.5,3.55,13.5,157.5,247.69,201.91
2016,1,25,9,0,157.0,116.0,3.7,14.0,162.0,206.11,169.19
2016,1,25,9,15,431.0,102.0,3.6,14.5,256.5,362.44,300.18
2016,1,25,9,30,705.0,88.0,3.5,15.0,351.0,535.09,439.82
2016,1,25,9,45,751.5,88.0,3.4,15.5,398.5,597.49,487.96
2016,1,25,10,0,798.0,88.0,3.3,16.0,446.0,658.98,534.47
2016,1,25,10,15,819.0,91.0,3.15,16.5,485.5,709.57,569.75
2016,1,25,10,30,840.0,94.0,3.0,17.0,525.0,759.05,602.76
2016,1,25,10,45,865.0,92.5,2.85,17.5,560.0,805.05,632.43
2016,1,25,11,0,890.0,91.0,2.7,18.0,595.0,849.41,660.22
2016,1,25,11,15,900.0,92.0,2.5,18.5,621.0,875.3,674.09
2016,1,25,11,30,910.0,93.0,2.3,19.0,647.0,904.76,690.22
2016,1,25,11,45,919.5,93.0,2.15,19.5,665.0,929.51,703.19
2016,1,25,12,0,929.0,93.0,2.0,20.0,683.0,950.97,713.75
2016,1,25,12,15,932.5,93.5,1.95,20.0,692.5,964.11,721.23
2016,1,25,12,30,936.0,94.0,1.9,20.0,702.0,973.56,726.46
2016,1,25,12,45,941.5,92.0,1.85,20.5,703.5,978.16,727.28
2016,1,25,13,0,947.0,90.0,1.8,21.0,705.0,978.95,725.78
2016,1,25,13,15,945.0,89.5,1.75,21.0,696.5,970.81,720.05
2016,1,25,13,30,943.0,89.0,1.7,21.0,688.0,958.92,712.11
2016,1,25,13,45,943.0,86.0,1.7,21.0,672.5,942.15,701.8
2016,1,25,14,0,943.0,83.0,1.7,21.0,657.0,921.68,689.19
2016,1,25,14,15,935.0,82.0,1.65,21.0,631.5,893.21,670.72
2016,1,25,14,30,927.0,81.0,1.6,21.0,606.0,861.62,650.24
2016,1,25,14,45,917.5,78.0,1.55,21.0,574.0,823.55,625.31
2016,1,25,15,0,908.0,75.0,1.5,21.0,542.0,782.85,598.45
2016,1,25,15,15,890.5,73.0,1.35,20.5,502.5,735.17,566.55
2016,1,25,15,30,873.0,71.0,1.2,20.0,463.0,690.67,536.51
2016,1,25,15,45,849.0,67.5,1.1,20.0,417.5,633.83,494.9
2016,1,25,16,0,825.0,64.0,1.0,20.0,372.0,576.65,451.57
2016,1,25,16,15,787.5,60.0,1.0,19.0,322.5,511.51,403.19
2016,1,25,16,30,750.0,56.0,1.0,18.0,273.0,448.07,353.78
2016,1,25,16,45,687.0,51.5,1.0,17.0,221.0,374.85,294.48
2016,1,25,17,0,624.0,47.0,1.0,16.0,169.0,306.77,236.78
2016,1,25,17,15,523.0,38.5,1.05,15.5,120.0,230.25,170.93
2016,1,25,17,30,422.0,30.0,1.1,15.0,71.0,162.4,109.26
2016,1,25,17,45,211.0,15.0,1.2,14.5,35.5,68.55,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,6.5,17.0,4.55,5.5,17.5,18.2,0.0
2016,1,26,8,0,13.0,34.0,4.8,6.0,35.0,39.32,26.18
2016,1,26,8,15,31.0,55.0,5.05,6.0,60.5,68.42,52.63
2016,1,26,8,30,49.0,76.0,5.3,6.0,86.0,99.11,80.23
2016,1,26,8,45,63.0,96.5,5.55,6.5,112.5,129.22,107.16
2016,1,26,9,0,77.0,117.0,5.8,7.0,139.0,160.76,134.98
2016,1,26,9,15,121.0,138.0,5.85,7.0,180.0,218.08,185.06
2016,1,26,9,30,165.0,159.0,5.9,7.0,221.0,272.9,232.58
2016,1,26,9,45,145.0,179.0,6.0,7.5,238.5,289.4,245.67
2016,1,26,10,0,125.0,199.0,6.1,8.0,256.0,303.89,256.66
2016,1,26,10,15,83.5,206.5,6.1,8.0,246.0,276.11,232.01
2016,1,26,10,30,42.0,214.0,6.1,8.0,236.0,254.81,212.53
2016,1,26,10,45,136.0,238.0,6.2,8.5,314.5,368.49,308.9
2016,1,26,11,0,230.0,262.0,6.3,9.0,393.0,476.82,398.59
2016,1,26,11,15,209.0,276.5,6.35,9.0,399.5,481.28,400.78
2016,1,26,11,30,188.0,291.0,6.4,9.0,406.0,484.09,401.88
2016,1,26,11,45,375.5,251.5,6.45,9.5,488.5,621.15,516.16
2016,1,26,12,0,563.0,212.0,6.5,10.0,571.0,764.78,631.89
2016,1,26,12,15,281.5,179.5,6.6,10.0,359.0,461.98,386.51
2016,1,26,12,30,0.0,147.0,6.7,10.0,147.0,139.63,112.09
2016,1,26,12,45,10.5,197.0,6.8,10.0,204.0,199.94,162.96
2016,1,26,13,0,21.0,247.0,6.9,10.0,261.0,261.89,214.43
2016,1,26,13,15,10.5,132.5,6.95,10.0,139.5,134.81,108.78
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,16.74,8.63
2016,1,26,13,45,0.0,79.0,7.1,10.0,79.0,73.61,57.02
2016,1,26,14,0,0.0,140.0,7.2,10.0,140.0,132.89,107.07
2016,1,26,14,15,16.0,185.0,6.85,10.0,194.5,192.45,157.68
2016,1,26,14,30,32.0,230.0,6.5,10.0,249.0,265.27,218.75
2016,1,26,14,45,16.0,125.5,6.2,10.0,135.0,131.55,106.95
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,19.5,11.14
2016,1,26,15,15,0.0,44.0,5.45,9.5,44.0,40.9,29.69
2016,1,26,15,30,0.0,67.0,5.0,9.0,67.0,62.33,48.34
2016,1,26,15,45,0.0,60.5,4.6,9.0,60.5,56.26,43.22
2016,1,26,16,0,0.0,54.0,4.2,9.0,54.0,50.19,38.08
2016,1,26,16,15,0.0,46.5,3.95,8.5,46.5,43.2,32.15
2016,1,26,16,30,0.0,39.0,3.7,8.0,39.0,36.21,26.13
2016,1,26,16,45,0.0,31.5,3.5,7.5,31.5,29.23,20.02
2016,1,26,17,0,0.0,24.0,3.3,7.0,24.0,22.25,13.82
2016,1,26,17,15,0.0,17.0,3.35,6.5,17.0,15.75,7.95
2016,1,26,17,30,0.0,10.0,3.4,6.0,10.0,9.26,1.98
2016,1,26,17,45,0.0,5.0,3.45,6.0,5.0,4.62,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.5,68.5,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,73.0,161.24,115.74
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,228.89,180.43
2016,1,27,8,30,614.0,49.0,3.8,4.0,172.0,307.42,252.3
2016,1,27,8,45,676.0,54.5,3.85,5.0,224.0,373.35,312.78
2016,1,27,9,0,738.0,60.0,3.9,6.0,276.0,446.89,377.48
2016,1,27,9,15,775.5,64.5,4.0,6.5,326.0,510.57,432.75
2016,1,27,9,30,813.0,69.0,4.1,7.0,376.0,575.98,487.57
2016,1,27,9,45,840.5,71.5,4.25,7.5,422.0,633.98,535.01
2016,1,27,10,0,868.0,74.0,4.4,8.0,468.0,691.92,580.78
2016,1,27,10,15,886.0,76.5,4.3,8.5,508.0,742.57,616.85
2016,1,27,10,30,904.0,79.0,4.2,9.0,548.0,786.13,646.71
2016,1,27,10,45,918.0,80.5,4.1,9.5,581.5,828.69,675.23
2016,1,27,11,0,932.0,82.0,4.0,10.0,615.0,868.91,701.88
2016,1,27,11,15,941.0,83.0,3.95,10.0,641.0,901.68,724.26
2016,1,27,11,30,950.0,84.0,3.9,10.0,667.0,931.35,744.35
2016,1,27,11,45,956.0,84.5,3.9,10.5,685.0,954.49,758.61
2016,1,27,12,0,962.0,85.0,3.9,11.0,703.0,974.07,770.4
2016,1,27,12,15,965.0,85.5,3.9,11.0,712.0,987.24,779.15
2016,1,27,12,30,968.0,86.0,3.9,11.0,721.0,996.57,785.39
2016,1,27,12,45,970.5,85.0,3.9,11.5,722.0,999.78,786.04
2016,1,27,13,0,973.0,84.0,3.9,12.0,723.0,999.05,784.13
2016,1,27,13,15,971.0,83.5,3.85,12.0,714.5,990.84,778.27
2016,1,27,13,30,969.0,83.0,3.8,12.0,706.0,978.76,769.9
2016,1,27,13,45,967.0,81.5,3.8,12.5,689.5,961.68,757.09
2016,1,27,14,0,965.0,80.0,3.8,13.0,673.0,940.86,741.83
2016,1,27,14,15,957.5,78.5,3.75,12.5,648.0,911.75,723.13
2016,1,27,14,30,950.0,77.0,3.7,12.0,623.0,879.4,702.08
2016,1,27,14,45,938.5,75.5,3.65,12.0,590.0,840.82,675.08
2016,1,27,15,0,927.0,74.0,3.6,12.0,557.0,799.66,646.03
2016,1,27,15,15,910.5,72.0,3.4,12.0,517.0,751.93,611.12
2016,1,27,15,30,894.0,70.0,3.2,12.0,477.0,702.52,574.63
2016,1,27,15,45,873.0,66.0,3.0,12.0,432.0,646.45,531.32
2016,1,27,16,0,852.0,62.0,2.8,12.0,387.0,593.54,488.34
2016,1,27,16,15,817.0,58.5,2.4,11.0,336.5,528.9,435.87
2016,1,27,16,30,782.0,55.0,2.0,10.0,286.0,465.64,382.65
2016,1,27,16,45,730.0,49.5,1.6,9.0,234.0,394.3,321.02
2016,1,27,17,0,678.0,44.0,1.2,8.0,182.0,327.03,260.65
2016,1,27,17,15,584.5,36.5,1.2,7.5,131.0,248.19,190.41
2016,1,27,17,30,491.0,29.0,1.2,7.0,80.0,179.12,125.97
2016,1,27,17,45,245.5,14.5,1.25,6.5,40.0,76.05,10.67
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.0,3.35,4.0,38.5,72.05,4.22
2016,1,28,8,0,470.0,28.0,3.7,5.0,77.0,170.58,120.96
2016,1,28,8,15,565.0,35.5,3.55,5.5,126.5,238.61,186.0
2016,1,28,8,30,660.0,43.0,3.4,6.0,176.0,316.71,257.59
2016,1,28,8,45,717.5,47.5,3.25,7.0,228.5,384.26,318.82
2016,1,28,9,0,775.0,52.0,3.1,8.0,281.0,456.49,381.46
2016,1,28,9,15,810.5,55.5,3.1,9.0,331.0,519.71,434.54
2016,1,28,9,30,846.0,59.0,3.1,10.0,381.0,580.59,483.67
2016,1,28,9,45,872.0,61.0,3.15,11.5,427.0,638.03,527.3
2016,1,28,10,0,898.0,63.0,3.2,13.0,473.0,695.3,567.85
2016,1,28,10,15,914.5,65.0,3.3,13.5,513.0,745.11,602.93
2016,1,28,10,30,931.0,67.0,3.4,14.0,553.0,793.24,636.24
2016,1,28,10,45,944.0,68.0,3.5,15.0,586.0,835.41,663.5
2016,1,28,11,0,957.0,69.0,3.6,16.0,619.0,875.08,688.59
2016,1,28,11,15,964.5,70.0,3.6,16.5,645.0,907.32,708.84
2016,1,28,11,30,972.0,71.0,3.6,17.0,671.0,936.3,726.71
2016,1,28,11,45,975.0,73.0,3.65,17.5,688.0,959.06,740.52
2016,1,28,12,0,978.0,75.0,3.7,18.0,705.0,978.09,751.82
2016,1,28,12,15,980.5,75.0,3.7,18.0,714.0,990.44,759.74
2016,1,28,12,30,983.0,75.0,3.7,18.0,723.0,998.89,765.17
2016,1,28,12,45,983.5,75.0,3.7,18.5,723.5,1001.52,765.35
2016,1,28,13,0,984.0,75.0,3.7,19.0,724.0,1000.16,763.03
2016,1,28,13,15,982.5,74.5,3.7,19.0,715.5,992.38,757.97
2016,1,28,13,30,981.0,74.0,3.7,19.0,707.0,980.67,750.42
2016,1,28,13,45,977.0,73.0,3.7,19.0,690.5,962.25,738.41
2016,1,28,14,0,973.0,72.0,3.7,19.0,674.0,940.12,723.98
2016,1,28,14,15,965.5,71.0,3.6,19.0,649.0,911.43,704.43
2016,1,28,14,30,958.0,70.0,3.5,19.0,624.0,879.46,682.65
2016,1,28,14,45,942.0,70.5,3.45,19.0,590.5,839.44,655.41
2016,1,28,15,0,926.0,71.0,3.4,19.0,557.0,797.09,626.36
2016,1,28,15,15,909.5,69.0,2.95,18.5,517.5,749.35,592.24
2016,1,28,15,30,893.0,67.0,2.5,18.0,478.0,699.93,556.47
2016,1,28,15,45,871.0,64.0,2.1,17.5,432.5,644.38,514.84
2016,1,28,16,0,849.0,61.0,1.7,17.0,387.0,592.11,473.31
2016,1,28,16,15,815.0,57.5,1.6,16.0,337.0,528.08,424.09
2016,1,28,16,30,781.0,54.0,1.5,15.0,287.0,465.36,373.83
2016,1,28,16,45,729.0,48.5,1.4,14.0,235.0,393.96,314.6
2016,1,28,17,0,677.0,43.0,1.3,13.0,183.0,326.66,256.25
2016,1,28,17,15,585.5,36.0,1.3,13.0,132.5,248.93,187.73
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,180.76,125.28
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,77.04,18.05
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,39.5,74.01,9.65
2016,1,29,8,0,482.0,29.0,3.3,10.0,79.0,174.79,122.2
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.0,243.18,186.29
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,321.43,256.88
2016,1,29,8,45,722.5,49.0,3.6,12.0,233.0,388.4,316.84
2016,1,29,9,0,776.0,54.0,3.7,13.0,285.0,459.63,378.04
2016,1,29,9,15,811.0,58.0,3.7,13.5,335.5,523.36,431.56
2016,1,29,9,30,846.0,62.0,3.7,14.0,386.0,588.53,484.21
2016,1,29,9,45,869.5,65.0,3.7,15.0,431.5,641.9,525.05
2016,1,29,10,0,893.0,68.0,3.7,16.0,477.0,698.67,565.88
2016,1,29,10,15,909.5,70.0,4.05,17.0,517.0,748.38,600.47
2016,1,29,10,30,926.0,72.0,4.4,18.0,557.0,796.44,633.5
2016,1,29,10,45,937.0,73.5,4.75,19.0,590.5,837.55,661.55
2016,1,29,11,0,948.0,75.0,5.1,20.0,624.0,876.07,687.48
2016,1,29,11,15,956.0,76.0,5.15,20.0,649.5,908.59,709.85
2016,1,29,11,30,964.0,77.0,5.2,20.0,675.0,937.91,729.96
2016,1,29,11,45,965.5,79.5,5.3,20.5,691.5,959.84,743.77
2016,1,29,12,0,967.0,82.0,5.4,21.0,708.0,978.02,755.04
2016,1,29,12,15,969.0,82.0,5.45,21.0,717.0,989.87,763.15
2016,1,29,12,30,971.0,82.0,5.5,21.0,726.0,997.85,768.75
2016,1,29,12,45,970.5,82.5,5.55,21.0,725.5,1000.18,770.59
2016,1,29,13,0,970.0,83.0,5.6,21.0,725.0,998.57,769.87
2016,1,29,13,15,967.5,82.5,5.6,21.0,716.5,989.99,764.11
2016,1,29,13,30,965.0,82.0,5.6,21.0,708.0,977.55,755.82
2016,1,29,13,45,959.0,81.5,5.65,21.0,691.0,958.19,743.12
2016,1,29,14,0,953.0,81.0,5.7,21.0,674.0,935.25,727.97
2016,1,29,14,15,945.0,79.5,5.6,20.5,648.5,905.97,708.85
2016,1,29,14,30,937.0,78.0,5.5,20.0,623.0,873.51,687.41
2016,1,29,14,45,926.5,76.0,5.45,20.0,590.5,835.46,660.76
2016,1,29,15,0,916.0,74.0,5.4,20.0,558.0,794.8,632.07
2016,1,29,15,15,899.5,72.0,5.15,19.5,518.0,747.37,598.4
2016,1,29,15,30,883.0,70.0,4.9,19.0,478.0,698.29,563.14
2016,1,29,15,45,859.5,67.0,4.65,19.0,433.0,646.41,523.04
2016,1,29,16,0,836.0,64.0,4.4,19.0,388.0,589.36,477.15
2016,1,29,16,15,801.0,60.0,4.05,18.0,338.0,524.69,425.75
2016,1,29,16,30,766.0,56.0,3.7,17.0,288.0,461.44,373.78
2016,1,29,16,45,713.0,51.0,3.4,16.0,236.0,390.77,314.03
2016,1,29,17,0,660.0,46.0,3.1,15.0,184.0,324.27,255.58
2016,1,29,17,15,568.5,38.5,3.0,14.0,134.0,246.67,187.32
2016,1,29,17,30,477.0,31.0,2.9,13.0,84.0,178.58,125.39
2016,1,29,17,45,238.5,15.5,2.85,12.5,42.0,77.81,24.83
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.0,16.5,4.0,7.0,39.5,72.12,14.54
2016,1,30,8,0,434.0,33.0,4.2,8.0,79.0,168.28,119.82
2016,1,30,8,15,532.5,41.5,4.15,8.5,129.5,236.48,183.45
2016,1,30,8,30,631.0,50.0,4.1,9.0,180.0,315.4,254.8
2016,1,30,8,45,693.5,55.0,4.1,10.0,233.0,382.36,315.01
2016,1,30,9,0,756.0,60.0,4.1,11.0,286.0,456.82,379.18
2016,1,30,9,15,793.0,64.0,4.15,12.0,337.0,520.87,432.75
2016,1,30,9,30,830.0,68.0,4.2,13.0,388.0,586.57,485.51
2016,1,30,9,45,856.5,71.0,4.3,14.0,434.5,645.58,531.32
2016,1,30,10,0,883.0,74.0,4.4,15.0,481.0,704.44,574.92
2016,1,30,10,15,900.5,76.0,4.5,16.0,521.5,749.9,605.81
2016,1,30,10,30,918.0,78.0,4.6,17.0,562.0,798.5,638.52
2016,1,30,10,45,930.0,80.0,4.7,18.0,596.0,840.83,666.05
2016,1,30,11,0,942.0,82.0,4.8,19.0,630.0,880.65,691.41
2016,1,30,11,15,950.5,83.0,4.85,19.5,656.0,913.53,712.58
2016,1,30,11,30,959.0,84.0,4.9,20.0,682.0,943.25,731.44
2016,1,30,11,45,963.5,85.0,5.0,20.5,699.5,966.05,745.78
2016,1,30,12,0,968.0,86.0,5.1,21.0,717.0,985.2,757.69
2016,1,30,12,15,970.0,86.5,5.1,21.0,725.5,997.72,765.83
2016,1,30,12,30,972.0,87.0,5.1,21.0,734.0,1006.35,771.46
2016,1,30,12,45,970.5,87.5,5.15,21.5,734.0,1007.8,771.17
2016,1,30,13,0,969.0,88.0,5.2,22.0,734.0,1005.3,768.36
2016,1,30,13,15,966.0,87.5,5.2,22.0,725.0,996.3,762.39
2016,1,30,13,30,963.0,87.0,5.2,22.0,716.0,983.45,753.94
2016,1,30,13,45,956.5,86.5,5.2,22.0,698.0,963.68,740.81
2016,1,30,14,0,950.0,86.0,5.2,22.0,680.0,940.34,725.3
2016,1,30,14,15,941.0,84.5,5.1,21.5,654.0,910.27,705.84
2016,1,30,14,30,932.0,83.0,5.0,21.0,628.0,877.07,684.13
2016,1,30,14,45,920.0,81.0,4.9,21.0,595.0,837.95,656.76
2016,1,30,15,0,908.0,79.0,4.8,21.0,562.0,796.32,627.47
2016,1,30,15,15,890.5,76.5,4.55,20.5,522.0,747.81,593.33
2016,1,30,15,30,873.0,74.0,4.3,20.0,482.0,702.49,561.27
2016,1,30,15,45,846.5,71.5,4.05,20.0,435.5,644.84,517.48
2016,1,30,16,0,820.0,69.0,3.8,20.0,389.0,587.0,471.8
2016,1,30,16,15,783.5,65.0,3.6,19.0,339.5,522.09,421.17
2016,1,30,16,30,747.0,61.0,3.4,18.0,290.0,458.76,369.85
2016,1,30,16,45,691.0,55.5,3.2,17.0,237.5,386.93,309.84
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,319.59,251.34
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,243.85,184.91
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,176.02,123.87
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,76.53,29.18
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.5,3.7,10.5,39.0,70.25,18.03
2016,1,31,8,0,415.0,33.0,3.9,11.0,78.0,163.03,115.22
2016,1,31,8,15,512.0,41.5,3.8,11.5,127.5,229.69,176.34
2016,1,31,8,30,609.0,50.0,3.7,12.0,177.0,306.95,245.27
2016,1,31,8,45,675.5,54.0,3.65,13.0,229.5,373.57,304.21
2016,1,31,9,0,742.0,58.0,3.6,14.0,282.0,448.02,367.4
2016,1,31,9,15,779.0,61.5,3.45,15.0,332.0,510.83,418.79
2016,1,31,9,30,816.0,65.0,3.3,16.0,382.0,575.33,469.23
2016,1,31,9,45,844.5,67.0,3.2,17.0,428.5,633.87,513.12
2016,1,31,10,0,873.0,69.0,3.1,18.0,475.0,687.79,551.03
2016,1,31,10,15,890.5,71.5,3.05,19.0,515.0,738.25,584.11
2016,1,31,10,30,908.0,74.0,3.0,20.0,555.0,787.17,615.23
2016,1,31,10,45,920.5,75.0,2.95,21.0,588.5,828.49,640.2
2016,1,31,11,0,933.0,76.0,2.9,22.0,622.0,867.34,662.98
2016,1,31,11,15,941.0,77.5,2.95,22.5,648.0,900.25,683.3
2016,1,31,11,30,949.0,79.0,3.0,23.0,674.0,930.0,701.4
2016,1,31,11,45,949.0,82.0,3.05,23.5,690.5,951.03,713.59
2016,1,31,12,0,949.0,85.0,3.1,24.0,707.0,968.32,723.39
2016,1,31,12,15,951.5,85.5,3.05,24.0,715.5,981.16,730.97
2016,1,31,12,30,954.0,86.0,3.0,24.0,724.0,990.18,736.17
2016,1,31,12,45,954.5,85.5,3.0,24.5,724.5,992.31,735.96
2016,1,31,13,0,955.0,85.0,3.0,25.0,725.0,990.54,733.41
2016,1,31,13,15,952.5,84.5,2.9,25.0,716.5,982.12,727.26
2016,1,31,13,30,950.0,84.0,2.8,25.0,708.0,969.87,718.79
2016,1,31,13,45,944.5,83.0,2.75,25.0,691.0,950.59,706.26
2016,1,31,14,0,939.0,82.0,2.7,25.0,674.0,927.76,691.52
2016,1,31,14,15,931.0,81.0,2.5,25.0,648.5,899.36,671.92
2016,1,31,14,30,923.0,80.0,2.3,25.0,623.0,867.82,650.27
2016,1,31,14,45,910.5,78.0,2.15,25.0,590.5,828.53,623.78
2016,1,31,15,0,898.0,76.0,2.0,25.0,558.0,786.78,595.57
2016,1,31,15,15,881.0,74.0,1.8,24.5,518.5,739.54,564.06
2016,1,31,15,30,864.0,72.0,1.6,24.0,479.0,695.46,534.41
2016,1,31,15,45,839.0,69.5,1.4,24.0,433.5,639.11,493.43
2016,1,31,16,0,814.0,67.0,1.2,24.0,388.0,582.49,450.49
2016,1,31,16,15,778.5,63.0,1.15,23.0,338.5,518.35,403.46
2016,1,31,16,30,743.0,59.0,1.1,22.0,289.0,455.73,355.51
2016,1,31,16,45,686.5,54.0,1.05,21.5,237.0,384.36,298.18
2016,1,31,17,0,630.0,49.0,1.0,21.0,185.0,317.55,242.29
2016,1,31,17,15,538.0,41.0,1.05,20.0,135.5,242.62,179.51
2016,1,31,17,30,446.0,33.0,1.1,19.0,86.0,175.69,121.6
2016,1,31,17,45,223.0,16.5,1.15,18.5,43.0,76.81,32.58
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
