Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,67.2,21.02
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,152.44,107.98
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,218.79,167.24
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,295.96,234.71
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,364.39,294.58
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,438.82,357.64
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,501.36,409.79
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,563.77,460.36
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,446.12,364.55
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,269.32,217.23
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,524.47,426.97
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,780.83,622.05
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,822.84,650.19
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,856.08,673.44
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,889.0,696.13
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,918.93,716.66
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,940.13,730.98
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,957.75,742.86
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,970.32,752.16
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,979.2,759.02
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,981.65,762.06
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,980.32,762.55
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,971.19,757.04
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,958.39,749.03
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,938.39,735.89
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,915.03,720.35
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,892.71,704.99
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,860.16,682.11
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,818.41,652.35
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,774.64,620.89
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,725.97,584.6
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,676.05,547.12
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,614.52,498.3
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,556.69,451.47
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,492.67,399.31
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,430.83,347.64
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,357.84,285.96
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,290.68,227.89
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,216.16,163.75
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,151.67,107.53
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,67.78,31.92
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,77.66,28.62
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,180.74,129.39
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,248.54,191.93
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,329.3,264.19
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,397.75,325.57
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,470.59,388.54
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,535.74,444.26
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,602.42,499.57
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,660.88,547.09
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,714.12,588.63
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,765.28,626.28
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,814.81,662.18
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,856.99,690.79
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,896.45,717.05
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,930.52,740.48
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,961.37,761.49
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,983.86,775.27
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,1002.59,786.43
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,1015.84,794.61
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,1025.16,800.14
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,1027.09,799.41
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,1025.01,796.07
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,1016.01,789.23
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1003.07,779.84
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,984.03,766.69
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,961.31,751.08
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,931.3,729.67
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,898.06,706.04
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,858.38,678.1
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,816.1,648.2
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,767.43,613.14
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,721.89,580.7
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,663.76,536.49
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,605.18,489.99
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,540.07,438.41
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,476.37,386.17
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,402.66,324.32
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,333.46,264.11
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,256.55,197.2
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,187.58,135.63
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,101.29,53.96
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,28.31,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,79.94,33.72
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,183.98,135.0
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,254.19,201.84
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,334.13,276.36
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,404.52,342.02
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,479.79,409.93
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,544.25,466.34
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,606.2,518.73
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,664.33,566.29
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,722.03,610.49
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,773.07,647.58
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,822.31,682.6
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,865.03,712.34
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,905.01,739.68
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,938.24,761.4
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,968.12,780.49
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,990.85,794.64
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,1009.71,806.03
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,1022.12,813.6
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,1030.52,818.42
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,1032.77,818.31
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,1030.94,815.5
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,1022.35,809.19
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,1009.76,800.24
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,990.09,786.38
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,966.7,770.0
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,937.85,749.77
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,905.68,727.15
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,865.51,698.94
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,822.78,668.65
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,774.76,634.7
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,724.95,598.92
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,671.51,557.85
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,612.83,510.27
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,548.1,457.2
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,484.56,403.74
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,412.21,340.57
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,343.9,278.89
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,265.17,208.36
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,195.4,144.22
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,114.19,65.27
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,40.99,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,81.91,37.7
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,190.59,139.36
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,260.69,204.72
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,340.14,276.66
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,408.6,337.59
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,481.04,399.17
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,546.43,453.35
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,613.13,506.42
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,667.59,547.81
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,725.26,588.75
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,776.91,624.46
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,826.77,658.35
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,869.13,686.45
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,908.8,712.46
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,943.13,734.82
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,974.13,754.84
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,994.91,767.09
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,1011.62,776.75
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,1025.49,784.84
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,1035.39,790.39
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,1038.93,791.08
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,1038.39,789.29
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,1029.81,782.47
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,1017.22,773.22
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,999.07,761.12
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,977.08,746.64
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,947.63,727.22
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,914.84,705.61
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,871.3,676.52
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,825.65,645.84
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,781.82,616.19
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,730.56,580.79
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,672.45,538.4
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,613.83,493.46
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,548.27,442.7
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,484.02,391.11
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,411.76,331.55
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,343.51,272.86
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,267.05,206.86
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,197.8,145.06
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,115.09,68.1
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,41.24,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,78.13,38.76
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,177.97,131.33
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,245.52,194.09
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,322.92,264.48
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,389.67,324.43
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,458.6,383.93
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,522.42,438.04
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,587.85,491.63
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,644.81,536.87
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,701.29,580.92
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,752.88,618.55
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,802.99,654.46
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,845.09,682.96
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,884.66,709.28
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,843.07,676.87
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,785.11,632.25
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,891.15,709.03
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,984.27,772.69
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,936.21,736.95
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,880.27,696.51
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,846.52,670.33
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,806.77,638.54
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,909.13,715.05
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,985.12,768.28
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,966.2,754.93
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,943.76,739.98
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,914.65,720.04
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,889.11,702.75
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,845.02,671.97
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,799.09,639.73
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,750.22,605.66
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,699.92,570.04
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,641.46,524.97
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,585.67,480.72
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,520.89,428.85
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,457.95,376.82
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,386.04,316.03
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,318.94,257.36
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,242.45,190.63
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,175.45,130.82
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,100.04,61.74
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,30.34,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,31.57,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,101.3,53.96
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,184.34,136.26
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,252.71,200.61
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,328.97,271.54
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,397.96,335.12
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,471.46,400.64
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,535.94,457.17
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,601.88,513.16
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,662.63,563.5
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,718.76,607.76
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,770.48,647.29
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,820.55,685.04
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,864.28,716.14
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,905.57,745.01
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,939.54,769.26
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,970.24,790.96
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,994.0,806.13
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,1013.98,818.5
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,1027.39,827.12
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,1036.81,832.92
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,1039.83,832.84
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,1038.75,829.95
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,1030.66,823.42
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,1018.54,814.14
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,1000.06,800.38
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,977.76,784.0
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,948.15,762.35
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,915.16,738.3
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,873.55,707.82
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,829.67,675.59
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,781.06,640.33
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,735.42,607.05
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,678.23,562.77
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,620.34,515.58
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,555.83,462.39
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,492.4,408.97
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,421.19,347.03
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,353.44,286.09
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,275.51,216.53
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,205.99,152.9
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,128.11,80.46
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,53.25,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,27.12,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,96.45,54.58
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,177.83,132.92
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,245.61,195.52
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,323.24,265.79
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,393.81,328.94
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,468.07,393.06
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,532.28,447.67
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,598.05,501.73
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,658.38,549.04
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,718.74,594.19
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,770.25,631.38
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,814.5,662.67
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,857.03,691.48
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,897.09,718.15
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,930.66,740.59
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,961.03,760.66
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,983.26,774.9
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,1001.73,786.58
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,1014.99,793.88
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,1024.36,798.58
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,1027.47,799.05
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,1026.6,796.93
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,1018.2,790.46
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,1005.87,781.46
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,987.96,767.62
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,966.29,751.34
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,936.73,730.32
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,903.92,707.1
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,864.53,679.2
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,822.61,649.45
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,774.07,615.44
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,728.59,583.33
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,671.94,540.65
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,614.63,495.3
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,549.59,444.91
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,485.77,393.63
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,413.79,334.08
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,345.75,275.48
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,270.88,210.14
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,202.96,149.3
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,122.88,77.6
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,48.63,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,16.2,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,97.01,56.38
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,198.89,146.99
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,268.13,212.44
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,346.08,284.83
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,414.02,347.32
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,485.76,410.91
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,501.64,425.87
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,503.63,427.52
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,526.1,444.2
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,546.9,458.34
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,554.34,462.24
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,544.46,452.14
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,632.64,522.86
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,714.66,587.29
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,851.08,692.53
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,975.32,784.02
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,997.64,798.01
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,1015.98,809.73
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,1029.48,818.96
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,1038.97,825.47
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,1042.74,826.78
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,1042.4,825.33
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,1034.28,819.39
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,1022.11,810.73
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,1004.63,797.19
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,983.21,780.98
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,953.9,761.79
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,921.17,740.06
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,882.84,712.94
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,841.48,683.41
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,793.85,648.25
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,744.2,611.31
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,687.79,568.9
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,630.33,522.71
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,567.07,471.05
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,504.57,418.34
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,436.82,358.88
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,369.2,298.08
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,292.08,228.9
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,222.68,164.92
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,141.58,90.87
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,67.53,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,47.61,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,118.22,69.95
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,199.82,147.32
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,267.68,210.92
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,344.05,280.85
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,411.52,341.37
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,482.72,402.39
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,542.9,452.8
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,607.0,504.34
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,664.58,548.09
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,721.43,588.09
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,771.34,623.26
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,819.39,656.59
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,861.82,685.42
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,901.5,712.03
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,934.39,734.66
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,963.93,754.93
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,984.45,767.39
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,1000.85,777.08
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,1013.79,785.57
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,1022.79,791.48
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,1025.58,791.71
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,1024.35,789.35
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,1015.92,783.3
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,1003.53,774.71
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,985.17,760.64
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,963.06,744.16
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,934.39,724.28
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,902.41,702.15
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,862.57,674.78
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,820.23,645.52
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,772.43,611.99
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,722.86,576.97
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,667.4,536.06
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,614.98,494.61
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,551.23,444.86
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,488.5,394.22
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,418.63,336.16
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,352.1,278.71
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,276.7,213.53
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,209.24,153.37
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,133.2,85.91
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,66.13,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,44.79,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,115.94,70.59
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,192.89,141.91
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,261.15,204.72
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,338.19,274.1
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,405.5,333.59
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,476.71,393.91
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,540.4,446.43
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,605.36,498.04
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,659.2,539.7
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,716.2,580.89
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,766.67,615.36
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,815.43,647.89
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,858.09,675.74
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,898.11,701.39
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,931.03,721.44
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,960.69,739.08
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,984.28,752.47
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,1004.15,763.33
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,1017.03,769.95
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,1025.97,774.09
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,1028.16,773.89
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,1026.32,771.22
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,1018.94,766.11
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,1007.59,758.55
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,988.55,744.99
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,965.82,729.15
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,936.62,710.4
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,904.11,689.41
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,864.97,662.47
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,823.24,633.66
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,775.78,601.55
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,726.51,567.8
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,673.66,529.83
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,615.68,485.57
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,551.39,438.45
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,488.2,390.04
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,416.31,332.09
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,348.51,275.03
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,274.16,211.25
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,206.44,151.42
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,128.78,83.79
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,62.47,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,21.53,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,50.2,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,120.97,73.7
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,201.04,146.14
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,269.86,209.0
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,347.21,278.08
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,415.79,338.0
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,488.26,398.5
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,552.3,450.48
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,617.41,501.29
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,671.94,541.5
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,729.61,580.91
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,780.57,616.21
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,829.71,649.76
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,872.46,677.05
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,912.51,702.14
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,946.12,723.59
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,976.37,742.59
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,996.83,753.29
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,1013.28,761.29
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,1026.33,768.67
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,1035.4,773.8
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,1036.76,772.7
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,1034.06,769.14
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,1025.15,762.82
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,1012.3,754.08
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,992.13,740.92
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,968.36,725.49
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,938.42,705.38
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,905.25,683.14
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,865.35,656.55
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,822.92,628.11
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,780.29,599.77
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,730.23,565.82
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,672.12,525.0
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,613.71,481.54
