Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,548.81,433.19
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,485.13,383.93
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,414.29,327.27
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,349.22,272.9
2016,2,11,17,15,576.5,51.0,2.1,18.0,172.0,273.67,208.93
2016,2,11,17,30,498.0,43.0,2.2,17.0,119.0,206.4,150.25
2016,2,11,17,45,358.0,30.5,2.3,16.5,74.0,128.76,83.82
2016,2,11,18,0,218.0,18.0,2.4,16.0,29.0,62.65,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.5,14.5,21.61,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,2.15,8.5,10.5,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.5,9.0,21.0,43.18,0.0
2016,2,12,7,45,330.5,27.5,2.85,10.0,65.0,113.73,71.51
2016,2,12,8,0,483.0,40.0,3.2,11.0,109.0,191.13,140.29
2016,2,12,8,15,566.5,48.5,3.05,11.5,162.0,258.77,201.46
2016,2,12,8,30,650.0,57.0,2.9,12.0,215.0,335.46,269.38
2016,2,12,8,45,702.5,62.5,2.75,13.0,269.5,401.44,326.58
2016,2,12,9,0,755.0,68.0,2.6,14.0,324.0,473.51,386.15
2016,2,12,9,15,788.5,72.0,2.6,15.0,375.5,537.0,436.88
2016,2,12,9,30,822.0,76.0,2.6,16.0,427.0,601.85,486.53
2016,2,12,9,45,846.0,79.5,2.65,17.5,474.5,660.81,529.0
2016,2,12,10,0,870.0,83.0,2.7,19.0,522.0,719.43,568.55
2016,2,12,10,15,886.0,85.5,2.8,19.5,563.0,770.24,602.81
2016,2,12,10,30,902.0,88.0,2.9,20.0,604.0,813.76,631.42
2016,2,12,10,45,913.5,89.5,3.0,21.0,638.0,855.63,657.32
2016,2,12,11,0,925.0,91.0,3.1,22.0,672.0,894.96,681.1
2016,2,12,11,15,932.5,92.5,3.15,22.0,698.5,928.01,702.68
2016,2,12,11,30,940.0,94.0,3.2,22.0,725.0,957.85,722.1
2016,2,12,11,45,943.5,95.5,3.25,22.5,742.5,980.64,735.39
2016,2,12,12,0,947.0,97.0,3.3,23.0,760.0,999.76,746.32
2016,2,12,12,15,948.5,97.5,3.3,23.0,769.0,1012.08,753.91
2016,2,12,12,30,950.0,98.0,3.3,23.0,778.0,1020.52,759.12
2016,2,12,12,45,948.5,98.5,3.3,23.5,778.0,1022.17,758.55
2016,2,12,13,0,947.0,99.0,3.3,24.0,778.0,1019.87,755.61
2016,2,12,13,15,944.0,98.5,3.3,24.0,769.0,1011.09,750.05
2016,2,12,13,30,941.0,98.0,3.3,24.0,760.0,998.45,742.14
2016,2,12,13,45,934.0,98.0,3.3,24.0,742.0,978.92,729.8
2016,2,12,14,0,927.0,98.0,3.3,24.0,724.0,955.84,715.22
2016,2,12,14,15,918.5,96.5,3.3,23.5,698.0,926.34,697.71
2016,2,12,14,30,910.0,95.0,3.3,23.0,672.0,893.69,678.0
2016,2,12,14,45,886.0,97.5,3.3,23.0,636.0,856.12,653.45
2016,2,12,15,0,862.0,100.0,3.3,23.0,600.0,810.12,622.82
2016,2,12,15,15,844.5,97.0,3.2,22.5,560.0,761.34,590.57
2016,2,12,15,30,827.0,94.0,3.1,22.0,520.0,711.04,556.74
2016,2,12,15,45,801.0,91.0,3.05,22.0,473.5,653.79,515.33
2016,2,12,16,0,775.0,88.0,3.0,22.0,427.0,596.39,472.0
2016,2,12,16,15,740.5,83.0,2.75,21.0,376.5,534.23,424.87
2016,2,12,16,30,706.0,78.0,2.5,20.0,326.0,471.49,375.7
2016,2,12,16,45,653.0,72.0,2.25,19.0,273.0,400.85,318.61
2016,2,12,17,0,600.0,66.0,2.0,18.0,220.0,334.6,263.07
2016,2,12,17,15,521.5,56.5,2.05,17.0,168.0,260.31,200.14
2016,2,12,17,30,443.0,47.0,2.1,16.0,116.0,194.4,142.81
2016,2,12,17,45,311.0,33.0,2.15,15.5,72.0,120.22,79.6
2016,2,12,18,0,179.0,19.0,2.2,15.0,28.0,57.13,1.11
2016,2,12,18,15,89.5,9.5,2.25,14.5,14.0,19.78,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,28.15,0.0
2016,2,13,7,45,209.5,33.0,2.3,8.5,59.0,91.76,59.89
2016,2,13,8,0,334.0,51.0,2.3,9.0,100.0,159.59,119.52
2016,2,13,8,15,415.5,64.0,2.3,9.5,150.0,221.97,175.18
2016,2,13,8,30,497.0,77.0,2.3,10.0,200.0,295.56,239.83
2016,2,13,8,45,556.5,85.0,2.3,11.0,252.5,361.24,296.39
2016,2,13,9,0,616.0,93.0,2.3,12.0,305.0,432.22,355.3
2016,2,13,9,15,654.0,100.0,2.25,12.5,355.0,494.85,406.03
2016,2,13,9,30,692.0,107.0,2.2,13.0,405.0,559.64,456.63
2016,2,13,9,45,721.0,111.5,2.2,14.0,451.5,617.47,499.49
2016,2,13,10,0,750.0,116.0,2.2,15.0,498.0,675.76,541.2
2016,2,13,10,15,770.0,119.5,2.35,15.5,538.5,726.26,577.31
2016,2,13,10,30,790.0,123.0,2.5,16.0,579.0,775.74,611.27
2016,2,13,10,45,806.0,125.0,2.65,17.0,613.0,815.05,636.35
2016,2,13,11,0,822.0,127.0,2.8,18.0,647.0,856.17,662.47
2016,2,13,11,15,832.0,129.0,2.95,18.5,673.5,889.79,684.33
2016,2,13,11,30,842.0,131.0,3.1,19.0,700.0,920.62,704.24
2016,2,13,11,45,875.5,119.5,3.3,20.0,724.5,954.96,725.49
2016,2,13,12,0,909.0,108.0,3.5,21.0,749.0,978.46,739.21
2016,2,13,12,15,912.0,108.5,3.6,21.0,758.5,991.79,748.3
2016,2,13,12,30,915.0,109.0,3.7,21.0,768.0,1001.41,755.12
2016,2,13,12,45,917.0,108.5,3.8,21.5,769.0,1005.17,756.7
2016,2,13,13,0,919.0,108.0,3.9,22.0,770.0,1005.1,755.89
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.0,997.41,751.56
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,985.95,744.85
2016,2,13,13,45,912.0,105.0,4.25,22.0,737.5,968.16,734.22
2016,2,13,14,0,909.0,103.0,4.4,22.0,721.0,946.78,721.17
2016,2,13,14,15,901.0,101.5,4.45,22.0,695.5,918.07,702.55
2016,2,13,14,30,893.0,100.0,4.5,22.0,670.0,886.24,681.9
2016,2,13,14,45,876.0,100.0,4.55,22.0,636.0,852.07,659.47
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,809.0,630.49
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,760.63,597.73
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,710.72,563.4
2016,2,13,15,45,803.5,90.0,4.35,21.0,476.5,655.4,522.7
2016,2,13,16,0,782.0,86.0,4.3,21.0,431.0,599.55,479.77
2016,2,13,16,15,748.5,81.5,3.85,20.0,381.0,536.01,430.65
2016,2,13,16,30,715.0,77.0,3.4,19.0,331.0,475.8,382.48
2016,2,13,16,45,667.0,70.5,3.0,18.5,278.0,406.39,324.94
2016,2,13,17,0,619.0,64.0,2.6,18.0,225.0,340.84,268.83
2016,2,13,17,15,542.0,55.5,2.5,17.0,173.0,267.0,205.72
2016,2,13,17,30,465.0,47.0,2.4,16.0,121.0,201.29,148.17
2016,2,13,17,45,334.5,33.5,2.3,15.5,76.0,126.47,84.28
2016,2,13,18,0,204.0,20.0,2.2,15.0,31.0,63.01,8.81
2016,2,13,18,15,102.0,10.0,2.3,14.5,15.5,21.78,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.0,9.0,4.2,10.5,11.5,8.58,0.0
2016,2,14,7,30,120.0,18.0,4.5,11.0,23.0,41.93,0.0
2016,2,14,7,45,261.5,32.5,4.8,12.0,65.0,103.48,67.26
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,176.12,130.09
2016,2,14,8,15,486.0,57.0,5.5,13.5,158.5,240.99,188.32
2016,2,14,8,30,569.0,67.0,5.9,14.0,210.0,314.89,254.05
2016,2,14,8,45,625.5,73.5,6.35,15.0,263.0,381.38,312.5
2016,2,14,9,0,682.0,80.0,6.8,16.0,316.0,452.79,373.42
2016,2,14,9,15,718.0,85.0,6.85,16.5,366.5,515.35,425.83
2016,2,14,9,30,754.0,90.0,6.9,17.0,417.0,579.75,478.16
2016,2,14,9,45,377.0,120.0,7.0,17.5,283.5,394.21,325.65
2016,2,14,10,0,0.0,150.0,7.1,18.0,150.0,143.45,113.12
2016,2,14,10,15,1.0,161.5,7.0,18.5,162.0,155.38,122.51
2016,2,14,10,30,2.0,173.0,6.9,19.0,174.0,167.45,131.76
2016,2,14,10,45,13.5,211.0,6.8,19.5,219.5,215.42,170.15
2016,2,14,11,0,25.0,249.0,6.7,20.0,265.0,264.61,208.92
2016,2,14,11,15,222.0,268.0,6.5,20.0,418.5,495.56,395.22
2016,2,14,11,30,419.0,287.0,6.3,20.0,572.0,699.79,553.45
2016,2,14,11,45,282.5,318.5,6.1,20.5,513.0,617.98,485.54
2016,2,14,12,0,146.0,350.0,5.9,21.0,454.0,516.71,403.55
2016,2,14,12,15,227.0,346.0,5.7,21.0,509.5,590.31,461.24
2016,2,14,12,30,308.0,342.0,5.5,21.0,565.0,678.64,527.93
2016,2,14,12,45,359.0,329.0,5.3,21.5,589.0,713.57,552.94
2016,2,14,13,0,410.0,316.0,5.1,22.0,613.0,746.97,576.65
2016,2,14,13,15,471.5,286.5,5.0,22.0,624.5,782.86,603.79
2016,2,14,13,30,533.0,257.0,4.9,22.0,636.0,803.45,620.08
2016,2,14,13,45,479.5,272.0,4.85,22.5,607.5,762.17,587.8
2016,2,14,14,0,426.0,287.0,4.8,23.0,579.0,708.43,547.1
2016,2,14,14,15,525.0,239.5,4.7,22.5,586.0,746.21,578.64
2016,2,14,14,30,624.0,192.0,4.6,22.0,593.0,769.12,598.98
2016,2,14,14,45,481.0,223.0,4.6,22.0,523.0,660.53,517.11
2016,2,14,15,0,338.0,254.0,4.6,22.0,453.0,552.91,434.82
2016,2,14,15,15,365.5,230.0,4.45,22.0,432.0,534.2,422.2
2016,2,14,15,30,393.0,206.0,4.3,22.0,411.0,512.25,406.48
2016,2,14,15,45,360.5,192.0,4.2,22.0,367.5,457.57,364.48
2016,2,14,16,0,328.0,178.0,4.1,22.0,324.0,404.84,323.44
2016,2,14,16,15,304.0,162.5,3.55,21.0,285.5,357.68,286.86
2016,2,14,16,30,280.0,147.0,3.0,20.0,247.0,312.32,250.81
2016,2,14,16,45,259.5,125.5,2.55,19.5,207.5,263.89,211.15
2016,2,14,17,0,239.0,104.0,2.1,19.0,168.0,217.3,172.04
2016,2,14,17,15,203.5,83.0,2.0,18.0,128.5,167.9,130.4
2016,2,14,17,30,168.0,62.0,1.9,17.0,89.0,122.45,91.36
2016,2,14,17,45,102.0,41.5,1.85,16.0,56.0,74.35,50.83
2016,2,14,18,0,36.0,21.0,1.8,15.0,23.0,28.98,4.68
2016,2,14,18,15,18.0,10.5,1.85,15.0,11.5,12.17,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.5,9.0,4.0,9.5,12.5,16.53,0.0
2016,2,15,7,30,149.0,18.0,4.1,10.0,25.0,46.96,0.0
2016,2,15,7,45,289.5,32.0,4.2,10.5,68.5,109.5,72.17
2016,2,15,8,0,430.0,46.0,4.3,11.0,112.0,183.24,136.37
2016,2,15,8,15,513.0,55.5,4.55,12.0,164.5,249.23,195.6
2016,2,15,8,30,596.0,65.0,4.8,13.0,217.0,324.27,261.9
2016,2,15,8,45,654.0,71.0,5.05,14.0,271.5,392.46,321.51
2016,2,15,9,0,712.0,77.0,5.3,15.0,326.0,465.7,383.45
2016,2,15,9,15,747.5,82.0,5.35,15.5,378.0,529.59,436.45
2016,2,15,9,30,783.0,87.0,5.4,16.0,430.0,593.25,487.68
2016,2,15,9,45,813.0,89.0,5.5,16.5,478.5,653.1,534.63
2016,2,15,10,0,843.0,91.0,5.6,17.0,527.0,713.18,579.8
2016,2,15,10,15,860.0,94.0,5.6,17.5,568.0,764.48,615.81
2016,2,15,10,30,877.0,97.0,5.6,18.0,609.0,814.24,650.11
2016,2,15,10,45,891.5,98.0,5.6,18.5,644.0,857.79,679.34
2016,2,15,11,0,906.0,99.0,5.6,19.0,679.0,892.43,701.77
2016,2,15,11,15,914.0,100.5,5.6,19.0,705.5,925.52,724.37
2016,2,15,11,30,922.0,102.0,5.6,19.0,732.0,955.5,744.7
2016,2,15,11,45,924.5,104.0,5.7,19.5,749.5,977.65,758.66
2016,2,15,12,0,927.0,106.0,5.8,20.0,767.0,996.16,770.15
2016,2,15,12,15,929.5,106.5,5.7,20.0,776.5,1009.24,778.12
2016,2,15,12,30,932.0,107.0,5.6,20.0,786.0,1018.51,783.55
2016,2,15,12,45,937.5,104.5,5.6,20.5,787.5,1023.39,785.25
2016,2,15,13,0,943.0,102.0,5.6,21.0,789.0,1024.35,784.4
2016,2,15,13,15,941.5,101.5,5.45,21.0,781.0,1016.95,778.39
2016,2,15,13,30,940.0,101.0,5.3,21.0,773.0,1005.67,769.89
2016,2,15,13,45,942.5,96.5,5.15,21.0,758.0,989.7,758.31
2016,2,15,14,0,945.0,92.0,5.0,21.0,743.0,969.82,744.17
2016,2,15,14,15,938.5,91.0,4.85,21.0,718.0,942.11,724.71
2016,2,15,14,30,932.0,90.0,4.7,21.0,693.0,911.08,703.05
2016,2,15,14,45,925.0,87.0,4.6,21.0,660.5,874.17,677.64
2016,2,15,15,0,918.0,84.0,4.5,21.0,628.0,834.33,650.11
2016,2,15,15,15,903.5,82.0,4.25,20.5,588.0,787.21,617.77
2016,2,15,15,30,889.0,80.0,4.0,20.0,548.0,738.18,583.96
2016,2,15,15,45,876.0,75.0,3.8,20.0,503.0,685.09,545.82
2016,2,15,16,0,863.0,70.0,3.6,20.0,458.0,634.31,506.66
2016,2,15,16,15,834.0,66.5,3.05,19.0,406.5,570.55,457.15
2016,2,15,16,30,805.0,63.0,2.5,18.0,355.0,507.53,406.6
2016,2,15,16,45,766.5,57.5,2.0,17.5,301.0,438.88,349.36
2016,2,15,17,0,728.0,52.0,1.5,17.0,247.0,372.83,292.34
2016,2,15,17,15,657.5,46.0,1.45,16.0,192.0,297.67,228.27
2016,2,15,17,30,587.0,40.0,1.4,15.0,137.0,229.63,168.28
2016,2,15,17,45,459.5,30.0,1.35,14.0,88.5,151.5,101.16
2016,2,15,18,0,332.0,20.0,1.3,13.0,40.0,85.79,26.56
2016,2,15,18,15,166.0,10.0,1.3,12.5,20.0,29.55,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,104.5,9.5,3.35,9.5,14.5,20.26,0.0
2016,2,16,7,30,209.0,19.0,3.6,10.0,29.0,58.99,0.0
2016,2,16,7,45,344.5,31.5,3.85,11.0,74.0,121.66,80.47
2016,2,16,8,0,480.0,44.0,4.1,12.0,119.0,195.98,145.22
2016,2,16,8,15,558.5,52.0,4.2,13.0,172.0,261.8,204.45
2016,2,16,8,30,637.0,60.0,4.3,14.0,225.0,336.08,269.91
2016,2,16,8,45,686.0,66.0,4.4,15.5,278.5,402.4,326.91
2016,2,16,9,0,735.0,72.0,4.5,17.0,332.0,471.23,383.71
2016,2,16,9,15,768.0,76.5,4.7,17.5,383.5,534.38,435.69
2016,2,16,9,30,801.0,81.0,4.9,18.0,435.0,598.9,487.2
2016,2,16,9,45,824.0,84.0,5.15,19.0,481.5,656.02,530.79
2016,2,16,10,0,847.0,87.0,5.4,20.0,528.0,712.76,571.91
2016,2,16,10,15,863.0,90.0,5.25,20.5,569.0,763.5,606.31
2016,2,16,10,30,879.0,93.0,5.1,21.0,610.0,812.62,638.75
2016,2,16,10,45,889.0,95.5,5.0,21.5,643.5,848.17,661.02
2016,2,16,11,0,899.0,98.0,4.9,22.0,677.0,886.8,685.23
2016,2,16,11,15,907.0,99.5,4.65,22.5,703.5,919.75,703.96
2016,2,16,11,30,915.0,101.0,4.4,23.0,730.0,949.59,720.32
2016,2,16,11,45,908.5,107.0,4.2,23.5,745.0,967.83,729.33
2016,2,16,12,0,902.0,113.0,4.0,24.0,760.0,982.13,735.69
2016,2,16,12,15,904.5,113.5,3.75,24.0,769.5,994.94,742.17
2016,2,16,12,30,907.0,114.0,3.5,24.0,779.0,1004.04,746.12
2016,2,16,12,45,906.0,115.0,3.3,24.5,779.0,1006.57,744.66
2016,2,16,13,0,905.0,116.0,3.1,25.0,779.0,1005.3,740.81
2016,2,16,13,15,902.0,115.5,2.95,25.0,770.5,996.68,734.13
2016,2,16,13,30,899.0,115.0,2.8,25.0,762.0,984.34,725.2
2016,2,16,13,45,894.5,113.5,2.65,25.0,745.0,965.87,712.38
2016,2,16,14,0,890.0,112.0,2.5,25.0,728.0,951.55,702.47
2016,2,16,14,15,881.5,110.5,2.6,25.0,702.5,922.3,684.96
2016,2,16,14,30,873.0,109.0,2.7,25.0,677.0,889.98,665.37
2016,2,16,14,45,862.5,106.0,2.8,25.0,644.0,851.42,641.32
2016,2,16,15,0,852.0,103.0,2.9,25.0,611.0,810.32,615.23
2016,2,16,15,15,763.0,116.0,2.95,24.5,548.5,727.91,560.37
2016,2,16,15,30,674.0,129.0,3.0,24.0,486.0,646.57,503.56
2016,2,16,15,45,696.5,110.0,3.1,23.5,451.0,610.42,479.43
2016,2,16,16,0,719.0,91.0,3.2,23.0,416.0,569.91,450.72
2016,2,16,16,15,667.0,93.5,3.0,22.0,368.5,506.19,402.26
2016,2,16,16,30,615.0,96.0,2.8,21.0,321.0,445.5,354.77
2016,2,16,16,45,622.5,80.5,2.65,20.0,278.0,397.75,316.09
2016,2,16,17,0,630.0,65.0,2.5,19.0,235.0,347.85,273.52
2016,2,16,17,15,555.5,56.5,2.6,18.0,182.5,273.92,210.86
2016,2,16,17,30,481.0,48.0,2.7,17.0,130.0,207.88,153.3
2016,2,16,17,45,361.0,35.5,2.85,16.5,84.0,135.19,91.28
2016,2,16,18,0,241.0,23.0,3.0,16.0,38.0,73.9,26.94
2016,2,16,18,15,120.5,11.5,3.1,15.5,19.0,25.51,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,9.5,1.7,7.0,16.0,22.53,0.0
2016,2,17,7,30,250.0,19.0,1.9,8.0,32.0,66.36,5.39
2016,2,17,7,45,380.5,31.0,2.15,9.0,78.0,129.59,86.75
2016,2,17,8,0,511.0,43.0,2.4,10.0,124.0,204.33,152.25
2016,2,17,8,15,587.0,51.0,2.6,11.0,178.0,271.21,212.64
2016,2,17,8,30,663.0,59.0,2.8,12.0,232.0,346.25,278.8
2016,2,17,8,45,708.5,65.0,3.05,13.0,286.0,411.09,335.26
2016,2,17,9,0,754.0,71.0,3.3,14.0,340.0,480.99,393.72
2016,2,17,9,15,786.0,75.0,3.35,14.5,392.0,544.07,445.14
2016,2,17,9,30,818.0,79.0,3.4,15.0,444.0,608.37,495.72
2016,2,17,9,45,839.0,82.5,3.5,16.0,490.5,665.57,538.41
2016,2,17,10,0,860.0,86.0,3.6,17.0,537.0,722.17,578.07
2016,2,17,10,15,876.0,88.5,3.5,17.0,578.5,772.93,613.17
2016,2,17,10,30,892.0,91.0,3.4,17.0,620.0,816.38,642.41
2016,2,17,10,45,902.0,93.5,3.3,17.5,654.0,858.08,668.76
2016,2,17,11,0,912.0,96.0,3.2,18.0,688.0,897.16,692.81
2016,2,17,11,15,920.0,97.5,3.15,18.5,714.5,930.49,712.86
2016,2,17,11,30,928.0,99.0,3.1,19.0,741.0,960.65,730.59
2016,2,17,11,45,931.0,101.0,3.05,19.5,758.5,983.41,743.19
2016,2,17,12,0,934.0,103.0,3.0,20.0,776.0,1002.5,753.36
2016,2,17,12,15,936.5,103.5,3.0,20.0,785.5,1015.66,761.53
2016,2,17,12,30,939.0,104.0,3.0,20.0,795.0,1024.97,767.34
2016,2,17,12,45,938.0,104.5,3.05,20.5,795.5,1027.02,767.48
2016,2,17,13,0,937.0,105.0,3.1,21.0,796.0,1025.13,765.23
2016,2,17,13,15,934.5,104.5,3.1,21.0,787.5,1016.76,759.92
2016,2,17,13,30,932.0,104.0,3.1,21.0,779.0,1004.54,752.25
2016,2,17,13,45,926.0,103.5,3.1,21.5,761.0,985.29,738.61
2016,2,17,14,0,920.0,103.0,3.1,22.0,743.0,962.47,722.76
2016,2,17,14,15,912.0,101.5,3.1,22.0,717.5,933.31,704.12
2016,2,17,14,30,904.0,100.0,3.1,22.0,692.0,900.97,683.33
2016,2,17,14,45,892.0,98.5,3.1,22.0,658.5,862.33,658.11
2016,2,17,15,0,880.0,97.0,3.1,22.0,625.0,827.0,635.08
2016,2,17,15,15,864.0,94.5,3.05,21.5,584.5,778.91,603.69
2016,2,17,15,30,848.0,92.0,3.0,21.0,544.0,729.12,570.65
2016,2,17,15,45,825.5,88.5,2.95,21.0,497.5,672.37,530.31
2016,2,17,16,0,803.0,85.0,2.9,21.0,451.0,615.13,487.3
2016,2,17,16,15,771.0,80.5,2.55,20.0,400.0,551.09,438.62
2016,2,17,16,30,739.0,76.0,2.2,19.0,349.0,488.21,389.22
2016,2,17,16,45,693.0,70.5,1.9,18.5,295.5,420.82,334.05
2016,2,17,17,0,647.0,65.0,1.6,18.0,242.0,355.38,278.76
2016,2,17,17,15,574.5,56.5,1.65,17.0,188.5,281.09,216.24
2016,2,17,17,30,502.0,48.0,1.7,16.0,135.0,214.44,158.33
2016,2,17,17,45,378.5,36.0,1.75,15.0,87.5,140.01,95.23
2016,2,17,18,0,255.0,24.0,1.8,14.0,40.0,77.85,32.37
2016,2,17,18,15,127.5,12.0,1.85,13.5,20.0,26.85,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,12.5,15.5,17.77,0.0
2016,2,18,7,30,117.0,24.0,4.1,13.0,31.0,49.24,8.96
2016,2,18,7,45,255.5,41.0,4.35,13.5,76.5,110.96,75.36
2016,2,18,8,0,394.0,58.0,4.6,14.0,122.0,185.36,138.38
2016,2,18,8,15,475.0,69.0,4.8,14.5,175.0,251.16,196.73
2016,2,18,8,30,556.0,80.0,5.0,15.0,228.0,325.49,261.85
2016,2,18,8,45,640.5,80.5,5.25,16.0,285.5,398.79,324.67
2016,2,18,9,0,725.0,81.0,5.5,17.0,343.0,479.58,391.98
2016,2,18,9,15,759.0,85.5,5.5,17.5,395.0,543.06,443.97
2016,2,18,9,30,793.0,90.0,5.5,18.0,447.0,606.1,494.01
2016,2,18,9,45,829.5,89.0,5.55,18.5,496.5,667.75,541.79
2016,2,18,10,0,866.0,88.0,5.6,19.0,546.0,730.06,587.57
2016,2,18,10,15,882.0,90.5,5.6,19.5,587.0,781.13,622.88
2016,2,18,10,30,898.0,93.0,5.6,20.0,628.0,824.85,652.24
2016,2,18,10,45,913.0,93.0,5.7,20.5,663.0,868.1,681.43
2016,2,18,11,0,928.0,93.0,5.8,21.0,698.0,909.0,708.67
2016,2,18,11,15,935.0,94.5,5.85,21.0,724.5,941.9,731.17
2016,2,18,11,30,942.0,96.0,5.9,21.0,751.0,971.53,751.39
2016,2,18,11,45,947.0,96.5,5.95,21.5,769.0,994.72,765.61
2016,2,18,12,0,952.0,97.0,6.0,22.0,787.0,1014.24,777.34
2016,2,18,12,15,954.0,97.5,6.05,22.0,796.5,1027.11,786.09
2016,2,18,12,30,956.0,98.0,6.1,22.0,806.0,1036.06,792.3
2016,2,18,12,45,955.5,98.0,6.15,22.5,806.0,1038.04,792.28
2016,2,18,13,0,955.0,98.0,6.2,23.0,806.0,1036.02,789.67
2016,2,18,13,15,952.5,97.5,6.2,23.0,797.0,1027.51,784.01
2016,2,18,13,30,950.0,97.0,6.2,23.0,788.0,1015.08,775.8
2016,2,18,13,45,944.5,96.5,6.2,23.0,770.5,995.99,763.09
2016,2,18,14,0,939.0,96.0,6.2,23.0,753.0,973.24,747.94
2016,2,18,14,15,931.0,94.5,6.15,23.0,727.0,943.6,727.71
2016,2,18,14,30,923.0,93.0,6.1,23.0,701.0,910.71,705.23
2016,2,18,14,45,904.5,94.0,6.05,23.0,665.5,868.85,676.27
2016,2,18,15,0,886.0,95.0,6.0,23.0,630.0,830.6,649.84
2016,2,18,15,15,870.0,92.5,5.85,23.0,589.5,782.23,615.41
2016,2,18,15,30,854.0,90.0,5.7,23.0,549.0,732.13,579.49
2016,2,18,15,45,828.0,88.0,5.55,23.0,501.5,674.36,536.99
2016,2,18,16,0,802.0,86.0,5.4,23.0,454.0,616.36,492.0
2016,2,18,16,15,770.5,81.5,5.0,22.0,403.0,552.56,442.67
2016,2,18,16,30,739.0,77.0,4.6,21.0,352.0,491.51,393.95
2016,2,18,16,45,688.5,71.5,4.2,20.5,297.5,420.22,335.04
2016,2,18,17,0,638.0,66.0,3.8,20.0,243.0,353.03,278.0
2016,2,18,17,15,565.5,58.0,3.65,19.0,189.5,279.67,215.46
2016,2,18,17,30,493.0,50.0,3.5,18.0,136.0,213.94,157.96
2016,2,18,17,45,368.0,37.5,3.4,17.5,88.5,139.03,94.44
2016,2,18,18,0,243.0,25.0,3.3,17.0,41.0,77.05,34.6
2016,2,18,18,15,121.5,12.5,3.5,17.0,20.5,26.61,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,66.5,12.0,4.4,15.0,16.0,18.67,0.0
2016,2,19,7,30,133.0,24.0,4.6,15.0,32.0,52.29,14.47
2016,2,19,7,45,266.0,39.5,4.8,15.5,77.0,111.68,75.45
2016,2,19,8,0,399.0,55.0,5.0,16.0,122.0,184.75,137.06
2016,2,19,8,15,477.0,65.5,5.1,16.5,174.0,249.01,193.82
2016,2,19,8,30,555.0,76.0,5.2,17.0,226.0,321.72,257.18
2016,2,19,8,45,277.5,73.0,5.3,17.5,148.0,217.64,176.55
2016,2,19,9,0,0.0,70.0,5.4,18.0,70.0,65.13,49.17
2016,2,19,9,15,0.0,100.5,5.35,18.5,100.5,94.77,73.66
2016,2,19,9,30,0.0,131.0,5.3,19.0,131.0,124.84,98.0
2016,2,19,9,45,0.0,145.5,5.25,20.0,145.5,138.92,108.75
2016,2,19,10,0,0.0,160.0,5.2,21.0,160.0,153.08,119.39
2016,2,19,10,15,14.5,199.5,5.1,21.5,208.0,203.83,159.79
2016,2,19,10,30,29.0,239.0,5.0,22.0,256.0,266.67,208.89
2016,2,19,10,45,435.5,179.5,4.95,22.5,464.5,573.73,454.98
2016,2,19,11,0,842.0,120.0,4.9,23.0,673.0,873.7,674.33
2016,2,19,11,15,850.5,122.0,4.8,23.0,699.0,906.67,693.99
2016,2,19,11,30,859.0,124.0,4.7,23.0,725.0,936.7,713.06
2016,2,19,11,45,860.5,127.0,4.6,23.5,741.5,958.22,724.71
2016,2,19,12,0,862.0,130.0,4.5,24.0,758.0,976.23,733.97
2016,2,19,12,15,864.5,130.5,4.45,24.0,767.0,988.81,741.71
2016,2,19,12,30,867.0,131.0,4.4,24.0,776.0,997.74,747.12
2016,2,19,12,45,865.0,132.0,4.35,24.5,776.0,999.2,746.19
2016,2,19,13,0,863.0,133.0,4.3,25.0,776.0,996.94,742.97
2016,2,19,13,15,860.0,132.5,4.2,25.0,767.5,988.34,736.86
2016,2,19,13,30,857.0,132.0,4.1,25.0,759.0,976.12,728.51
2016,2,19,13,45,850.0,131.0,4.1,25.0,741.5,956.05,715.6
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,932.67,700.56
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,903.23,681.18
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,870.89,659.84
2016,2,19,14,45,812.5,123.5,4.0,25.0,640.0,832.38,634.39
2016,2,19,15,0,800.0,121.0,4.0,25.0,607.0,791.6,607.19
2016,2,19,15,15,782.0,117.5,3.9,24.5,567.0,746.63,577.5
2016,2,19,15,30,764.0,114.0,3.8,24.0,527.0,697.12,544.08
2016,2,19,15,45,740.0,109.5,3.75,24.0,482.0,641.42,503.16
2016,2,19,16,0,716.0,105.0,3.7,24.0,437.0,585.62,461.23
2016,2,19,16,15,682.0,99.5,3.3,23.0,387.0,523.12,413.95
2016,2,19,16,30,648.0,94.0,2.9,22.0,337.0,462.24,366.46
2016,2,19,16,45,598.5,86.5,2.55,21.5,285.0,393.81,311.08
2016,2,19,17,0,549.0,79.0,2.2,21.0,233.0,329.52,257.48
2016,2,19,17,15,476.0,68.5,2.1,20.0,181.5,258.17,197.96
2016,2,19,17,30,403.0,58.0,2.0,19.0,130.0,194.62,143.67
2016,2,19,17,45,288.5,42.5,1.95,18.5,85.0,123.81,84.65
2016,2,19,18,0,174.0,27.0,1.9,18.0,40.0,66.39,31.97
2016,2,19,18,15,87.0,13.5,1.9,17.5,20.0,23.4,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.5,2.75,16.5,15.5,17.34,0.0
2016,2,20,7,30,99.0,25.0,3.0,17.0,31.0,45.6,15.53
2016,2,20,7,45,205.5,43.5,3.3,17.5,73.0,102.18,69.67
2016,2,20,8,0,312.0,62.0,3.6,18.0,115.0,166.23,123.24
2016,2,20,8,15,387.0,75.0,3.85,18.5,164.5,226.03,174.95
2016,2,20,8,30,462.0,88.0,4.1,19.0,214.0,294.36,233.37
2016,2,20,8,45,514.0,97.5,4.35,19.5,265.0,356.07,285.8
2016,2,20,9,0,566.0,107.0,4.6,20.0,316.0,426.01,343.49
2016,2,20,9,15,283.0,114.5,4.7,20.0,219.0,298.32,241.87
2016,2,20,9,30,0.0,122.0,4.8,20.0,122.0,115.7,89.91
2016,2,20,9,45,0.0,101.5,4.9,20.5,101.5,95.15,72.85
2016,2,20,10,0,0.0,81.0,5.0,21.0,81.0,75.44,56.42
2016,2,20,10,15,0.0,97.5,5.0,21.5,97.5,91.07,68.85
2016,2,20,10,30,0.0,114.0,5.0,22.0,114.0,106.98,81.35
2016,2,20,10,45,0.0,129.5,5.05,22.5,129.5,122.01,93.03
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,137.12,104.67
2016,2,20,11,15,0.0,150.5,5.05,23.5,151.0,142.46,108.49
2016,2,20,11,30,0.0,156.0,5.0,24.0,157.0,147.82,112.32
2016,2,20,11,45,3.5,182.0,5.0,24.5,185.5,176.75,134.76
2016,2,20,12,0,7.0,208.0,5.0,25.0,214.0,206.04,157.23
2016,2,20,12,15,5.0,189.0,5.0,25.0,193.5,185.15,140.82
2016,2,20,12,30,3.0,170.0,5.0,25.0,173.0,164.4,124.58
2016,2,20,12,45,11.0,223.0,5.0,25.5,231.5,225.04,171.57
2016,2,20,13,0,19.0,276.0,5.0,26.0,290.0,286.87,218.62
2016,2,20,13,15,12.0,234.0,4.95,26.0,243.0,237.1,180.37
2016,2,20,13,30,5.0,192.0,4.9,26.0,196.0,188.12,142.56
2016,2,20,13,45,142.0,264.5,4.9,26.0,365.0,414.77,320.32
2016,2,20,14,0,279.0,337.0,4.9,26.0,534.0,631.48,482.02
2016,2,20,14,15,211.0,330.0,4.8,26.0,476.5,543.51,415.7
2016,2,20,14,30,143.0,323.0,4.7,26.0,419.0,471.24,361.06
2016,2,20,14,45,106.5,299.0,4.6,26.0,368.5,398.09,306.25
2016,2,20,15,0,70.0,275.0,4.5,26.0,318.0,339.19,261.34
2016,2,20,15,15,134.5,262.0,4.25,25.5,338.0,382.86,297.28
2016,2,20,15,30,199.0,249.0,4.0,25.0,358.0,410.25,320.35
2016,2,20,15,45,133.0,224.0,3.8,25.0,294.0,329.21,257.38
2016,2,20,16,0,67.0,199.0,3.6,25.0,230.0,245.77,191.93
2016,2,20,16,15,59.5,178.0,3.2,24.0,203.5,216.3,169.72
2016,2,20,16,30,52.0,157.0,2.8,23.0,177.0,187.6,147.57
2016,2,20,16,45,47.5,134.5,2.45,22.5,150.5,159.49,125.21
2016,2,20,17,0,43.0,112.0,2.1,22.0,124.0,131.9,102.82
2016,2,20,17,15,30.0,89.0,2.15,21.5,96.5,101.17,77.53
2016,2,20,17,30,17.0,66.0,2.2,21.0,69.0,71.95,53.18
2016,2,20,17,45,8.5,43.5,2.3,21.0,45.0,44.06,29.64
2016,2,20,18,0,0.0,21.0,2.4,21.0,21.0,19.53,7.5
2016,2,20,18,15,0.0,10.5,2.6,21.0,10.5,10.01,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,16.5,2.5,2.38,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,2,21,7,45,0.0,12.0,2.7,17.5,12.0,11.11,3.4
2016,2,21,8,0,0.0,19.0,3.0,18.0,19.0,17.61,9.07
2016,2,21,8,15,0.0,27.0,3.15,18.0,27.0,25.04,15.5
2016,2,21,8,30,0.0,35.0,3.3,18.0,35.0,32.48,21.87
2016,2,21,8,45,0.0,43.0,3.45,18.5,43.0,39.94,28.09
2016,2,21,9,0,0.0,51.0,3.6,19.0,51.0,47.39,34.21
2016,2,21,9,15,0.0,70.5,3.6,19.0,70.5,65.6,49.26
2016,2,21,9,30,0.0,90.0,3.6,19.0,90.0,84.1,64.39
2016,2,21,9,45,0.0,89.5,3.6,19.0,89.5,83.48,63.65
2016,2,21,10,0,0.0,89.0,3.6,19.0,89.0,82.93,63.0
2016,2,21,10,15,0.0,114.5,3.5,19.0,114.5,107.53,82.9
2016,2,21,10,30,0.0,140.0,3.4,19.0,140.0,132.39,102.77
2016,2,21,10,45,0.0,148.5,3.35,19.5,148.5,140.63,108.93
2016,2,21,11,0,0.0,157.0,3.3,20.0,157.0,148.91,115.09
2016,2,21,11,15,0.0,156.0,3.15,20.0,156.5,147.84,114.02
2016,2,21,11,30,0.0,155.0,3.0,20.0,156.0,146.8,113.02
2016,2,21,11,45,3.5,181.5,2.85,20.5,184.5,176.2,136.03
2016,2,21,12,0,7.0,208.0,2.7,21.0,213.0,205.97,158.98
2016,2,21,12,15,7.0,206.0,2.45,21.0,211.5,203.98,157.18
2016,2,21,12,30,7.0,204.0,2.2,21.0,210.0,202.0,155.48
2016,2,21,12,45,10.5,229.0,1.95,21.0,237.0,230.53,177.55
2016,2,21,13,0,14.0,254.0,1.7,21.0,264.0,259.32,199.46
2016,2,21,13,15,8.5,211.5,1.5,21.0,217.5,210.94,161.93
2016,2,21,13,30,3.0,169.0,1.3,21.0,171.0,163.36,124.89
2016,2,21,13,45,11.5,217.0,1.15,21.0,225.0,219.22,168.7
2016,2,21,14,0,20.0,265.0,1.0,21.0,279.0,275.99,212.0
2016,2,21,14,15,25.0,267.0,0.95,21.0,284.5,282.42,216.91
2016,2,21,14,30,30.0,269.0,0.9,21.0,290.0,300.65,230.96
2016,2,21,14,45,53.5,274.5,0.9,21.0,309.0,326.06,251.13
2016,2,21,15,0,77.0,280.0,0.9,21.0,328.0,350.09,270.07
2016,2,21,15,15,66.5,258.0,0.85,21.0,297.5,315.63,244.18
2016,2,21,15,30,56.0,236.0,0.8,21.0,267.0,281.95,218.98
2016,2,21,15,45,28.0,169.0,0.75,21.0,184.5,188.25,146.55
2016,2,21,16,0,0.0,102.0,0.7,21.0,102.0,95.77,72.9
2016,2,21,16,15,0.0,89.5,0.65,20.5,89.5,83.77,63.72
2016,2,21,16,30,0.0,77.0,0.6,20.0,77.0,71.82,54.24
2016,2,21,16,45,0.0,64.5,0.55,20.0,64.5,59.99,44.6
2016,2,21,17,0,0.0,52.0,0.5,20.0,52.0,48.33,34.94
2016,2,21,17,15,0.0,39.5,0.5,19.5,39.5,36.68,25.2
2016,2,21,17,30,0.0,27.0,0.5,19.0,27.0,25.05,15.31
2016,2,21,17,45,0.0,16.5,0.55,19.0,16.5,15.29,6.88
2016,2,21,18,0,0.0,6.0,0.6,19.0,6.0,5.55,0.0
2016,2,21,18,15,0.0,3.0,0.65,19.0,3.0,2.86,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
