Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,751.65,589.21
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,807.82,626.57
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,856.86,660.57
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,903.5,692.73
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,943.44,718.66
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,980.21,742.31
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,1011.78,763.49
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,1039.71,782.26
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,1060.4,794.99
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,1077.09,805.14
2016,3,13,12,15,979.0,100.5,5.95,25.0,914.5,1087.18,811.85
2016,3,13,12,30,979.0,101.0,6.0,25.0,922.0,1093.1,815.94
2016,3,13,12,45,976.5,101.5,6.05,25.5,919.5,1092.33,814.06
2016,3,13,13,0,974.0,102.0,6.1,26.0,917.0,1087.4,809.57
2016,3,13,13,15,970.5,102.0,6.05,26.0,906.0,1076.8,802.36
2016,3,13,13,30,967.0,102.0,6.0,26.0,895.0,1062.15,792.61
2016,3,13,13,45,958.5,102.5,6.0,26.0,874.0,1039.28,777.76
2016,3,13,14,0,950.0,103.0,6.0,26.0,853.0,1012.75,760.53
2016,3,13,14,15,942.5,101.5,5.85,26.0,825.5,981.49,739.16
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,946.89,715.56
2016,3,13,14,45,923.0,99.5,5.55,26.0,761.5,906.37,687.87
2016,3,13,15,0,911.0,99.0,5.4,26.0,725.0,863.23,658.32
2016,3,13,15,15,897.0,96.5,5.05,25.5,682.5,813.99,624.56
2016,3,13,15,30,883.0,94.0,4.7,25.0,640.0,762.84,589.19
2016,3,13,15,45,862.5,91.5,4.4,25.0,591.0,709.27,551.0
2016,3,13,16,0,842.0,89.0,4.1,25.0,542.0,650.76,507.22
2016,3,13,16,15,816.0,85.5,3.6,24.5,488.5,587.52,459.12
2016,3,13,16,30,790.0,82.0,3.1,24.0,435.0,524.86,410.12
2016,3,13,16,45,751.0,77.0,2.7,23.5,378.0,455.24,354.66
2016,3,13,17,0,712.0,72.0,2.3,23.0,321.0,388.89,300.07
2016,3,13,17,15,655.0,65.5,2.15,22.0,263.5,317.11,240.77
2016,3,13,17,30,598.0,59.0,2.0,21.0,206.0,251.22,184.56
2016,3,13,17,45,505.0,49.5,1.9,20.0,151.0,179.79,124.44
2016,3,13,18,0,412.0,40.0,1.8,19.0,96.0,119.68,74.67
2016,3,13,18,15,248.0,25.5,1.75,18.5,54.5,57.97,27.11
2016,3,13,18,30,84.0,11.0,1.7,18.0,13.0,14.86,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.76,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,36.52,0.69
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.0,87.98,49.88
2016,3,14,7,30,517.0,42.0,3.6,16.0,125.0,156.41,104.22
2016,3,14,7,45,597.5,50.0,3.75,17.0,182.5,220.72,160.21
2016,3,14,8,0,678.0,58.0,3.9,18.0,240.0,294.28,224.27
2016,3,14,8,15,728.0,63.5,3.75,18.5,299.5,362.34,283.75
2016,3,14,8,30,778.0,69.0,3.6,19.0,359.0,435.1,345.09
2016,3,14,8,45,810.0,73.5,3.45,20.0,416.0,501.83,398.84
2016,3,14,9,0,842.0,78.0,3.3,21.0,473.0,570.34,451.51
2016,3,14,9,15,865.5,81.0,3.35,22.0,526.5,633.29,498.36
2016,3,14,9,30,889.0,84.0,3.4,23.0,580.0,692.98,541.16
2016,3,14,9,45,904.5,87.5,3.45,24.0,628.5,749.99,578.73
2016,3,14,10,0,920.0,91.0,3.5,25.0,677.0,805.6,613.95
2016,3,14,10,15,932.5,93.0,3.75,25.5,718.5,855.45,646.71
2016,3,14,10,30,945.0,95.0,4.0,26.0,760.0,903.02,677.61
2016,3,14,10,45,953.0,97.0,4.3,27.0,794.5,944.13,702.73
2016,3,14,11,0,961.0,99.0,4.6,28.0,829.0,982.15,725.53
2016,3,14,11,15,967.5,100.0,4.6,28.0,855.0,1014.39,745.7
2016,3,14,11,30,974.0,101.0,4.6,28.0,881.0,1043.08,763.64
2016,3,14,11,45,977.5,102.0,4.6,28.5,898.5,1065.14,775.66
2016,3,14,12,0,981.0,103.0,4.6,29.0,916.0,1083.23,785.18
2016,3,14,12,15,982.5,103.5,4.6,29.0,924.0,1094.75,792.12
2016,3,14,12,30,984.0,104.0,4.6,29.0,932.0,1102.11,796.58
2016,3,14,12,45,983.0,104.0,4.65,29.5,930.5,1102.22,795.27
2016,3,14,13,0,982.0,104.0,4.7,30.0,929.0,1098.13,791.48
2016,3,14,13,15,979.0,103.5,4.7,30.0,918.0,1087.34,784.84
2016,3,14,13,30,976.0,103.0,4.7,30.0,907.0,1072.45,775.74
2016,3,14,13,45,969.5,103.0,4.7,30.0,887.0,1050.73,762.35
2016,3,14,14,0,963.0,103.0,4.7,30.0,867.0,1025.24,746.61
2016,3,14,14,15,955.5,101.5,4.55,29.5,838.5,993.59,727.43
2016,3,14,14,30,948.0,100.0,4.4,29.0,810.0,958.55,706.06
2016,3,14,14,45,932.0,101.0,4.3,29.0,772.0,915.74,678.25
2016,3,14,15,0,916.0,102.0,4.2,29.0,734.0,870.53,648.71
2016,3,14,15,15,901.5,99.5,3.95,28.5,691.0,820.64,616.33
2016,3,14,15,30,887.0,97.0,3.7,28.0,648.0,768.86,582.28
2016,3,14,15,45,866.0,94.5,3.5,28.0,598.0,714.71,545.23
2016,3,14,16,0,845.0,92.0,3.3,28.0,548.0,655.63,502.1
2016,3,14,16,15,818.0,88.0,3.05,27.0,494.0,591.03,455.45
2016,3,14,16,30,791.0,84.0,2.8,26.0,440.0,527.13,407.67
2016,3,14,16,45,753.5,79.0,2.6,25.0,383.0,458.13,354.41
2016,3,14,17,0,716.0,74.0,2.4,24.0,326.0,392.25,301.51
2016,3,14,17,15,659.5,67.0,2.35,23.0,267.5,319.85,242.08
2016,3,14,17,30,603.0,60.0,2.3,22.0,209.0,253.29,185.57
2016,3,14,17,45,512.5,50.5,2.25,21.0,154.0,182.17,125.76
2016,3,14,18,0,422.0,41.0,2.2,20.0,99.0,122.04,76.0
2016,3,14,18,15,262.0,26.5,2.25,19.5,56.5,60.47,28.86
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,16.68,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,11.61,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,33.84,5.0
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,82.83,49.13
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,146.89,99.82
2016,3,15,7,45,521.5,58.5,3.95,18.0,178.5,209.64,153.11
2016,3,15,8,0,618.0,66.0,4.0,19.0,236.0,283.84,216.47
2016,3,15,8,15,538.0,92.5,3.9,19.5,264.0,318.45,249.99
2016,3,15,8,30,458.0,119.0,3.8,20.0,292.0,339.73,270.17
2016,3,15,8,45,630.0,102.5,3.75,21.0,379.5,442.13,351.81
2016,3,15,9,0,802.0,86.0,3.7,22.0,467.0,557.53,441.11
2016,3,15,9,15,826.5,90.0,3.7,23.0,519.5,620.17,487.37
2016,3,15,9,30,851.0,94.0,3.7,24.0,572.0,683.07,532.29
2016,3,15,9,45,870.5,96.0,3.7,25.0,620.0,740.07,570.28
2016,3,15,10,0,890.0,98.0,3.7,26.0,668.0,791.61,602.55
2016,3,15,10,15,902.5,100.0,3.75,26.5,709.5,840.2,633.57
2016,3,15,10,30,915.0,102.0,3.8,27.0,751.0,886.62,662.67
2016,3,15,10,45,924.5,103.5,3.9,27.5,784.5,927.43,687.91
2016,3,15,11,0,934.0,105.0,4.0,28.0,818.0,965.36,711.05
2016,3,15,11,15,940.0,106.5,4.05,28.0,843.5,996.91,731.01
2016,3,15,11,30,946.0,108.0,4.1,28.0,869.0,1024.99,748.73
2016,3,15,11,45,941.0,113.5,4.2,28.5,884.0,1043.06,758.78
2016,3,15,12,0,936.0,119.0,4.3,29.0,899.0,1057.03,766.32
2016,3,15,12,15,937.5,119.5,4.35,29.0,906.5,1068.03,773.31
2016,3,15,12,30,939.0,120.0,4.4,29.0,914.0,1075.06,777.89
2016,3,15,12,45,939.0,119.0,4.5,29.0,912.5,1074.97,778.37
2016,3,15,13,0,939.0,118.0,4.6,29.0,911.0,1070.87,776.43
2016,3,15,13,15,936.0,117.5,4.55,29.0,900.0,1060.32,769.58
2016,3,15,13,30,933.0,117.0,4.5,29.0,889.0,1045.86,760.37
2016,3,15,13,45,930.0,114.5,4.5,29.0,870.0,1025.43,747.69
2016,3,15,14,0,927.0,112.0,4.5,29.0,851.0,1001.25,732.65
2016,3,15,14,15,919.5,111.0,4.4,29.0,823.0,970.93,713.08
2016,3,15,14,30,912.0,110.0,4.3,29.0,795.0,937.36,691.39
2016,3,15,14,45,774.5,158.0,4.2,29.0,722.0,851.41,634.11
2016,3,15,15,0,637.0,206.0,4.1,29.0,649.0,759.73,570.56
2016,3,15,15,15,589.5,205.5,3.85,28.5,596.5,691.7,523.5
2016,3,15,15,30,542.0,205.0,3.6,28.0,544.0,629.5,479.48
2016,3,15,15,45,441.5,214.5,3.35,28.0,476.5,543.05,415.3
2016,3,15,16,0,341.0,224.0,3.1,28.0,409.0,457.25,350.85
2016,3,15,16,15,561.5,148.5,2.8,27.0,417.5,498.78,385.54
2016,3,15,16,30,782.0,73.0,2.5,26.0,426.0,509.99,394.84
2016,3,15,16,45,722.5,77.0,2.25,25.5,371.0,440.53,339.83
2016,3,15,17,0,663.0,81.0,2.0,25.0,316.0,376.53,287.97
2016,3,15,17,15,607.5,73.5,2.0,23.5,259.5,307.06,231.99
2016,3,15,17,30,552.0,66.0,2.0,22.0,203.0,243.38,178.73
2016,3,15,17,45,463.0,55.0,2.0,21.0,149.5,174.25,121.02
2016,3,15,18,0,374.0,44.0,2.0,20.0,96.0,116.0,73.17
2016,3,15,18,15,187.0,29.5,2.15,19.5,55.5,53.67,27.17
2016,3,15,18,30,0.0,15.0,2.3,19.0,15.0,14.3,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.0,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,30.5,10.5,1.85,12.5,12.5,10.7,0.0
2016,3,16,7,0,61.0,21.0,2.0,13.0,25.0,25.93,6.31
2016,3,16,7,15,132.5,41.5,2.15,13.5,61.0,62.65,40.18
2016,3,16,7,30,204.0,62.0,2.3,14.0,97.0,107.57,76.96
2016,3,16,7,45,240.5,84.0,2.45,15.0,140.0,153.49,116.62
2016,3,16,8,0,277.0,106.0,2.6,16.0,183.0,203.88,159.84
2016,3,16,8,15,311.0,122.5,2.9,16.5,227.0,251.84,200.89
2016,3,16,8,30,345.0,139.0,3.2,17.0,271.0,303.48,244.18
2016,3,16,8,45,558.5,117.0,3.55,18.0,367.5,421.14,338.99
2016,3,16,9,0,772.0,95.0,3.9,19.0,464.0,551.17,441.53
2016,3,16,9,15,796.5,99.0,4.1,19.5,516.0,612.33,488.65
2016,3,16,9,30,821.0,103.0,4.3,20.0,568.0,673.8,534.95
2016,3,16,9,45,842.5,104.5,4.55,21.0,616.0,730.36,575.22
2016,3,16,10,0,864.0,106.0,4.8,22.0,664.0,786.18,612.97
2016,3,16,10,15,876.5,108.5,4.7,22.0,704.0,834.77,645.5
2016,3,16,10,30,889.0,111.0,4.6,22.0,744.0,875.52,672.05
2016,3,16,10,45,898.5,112.5,4.5,22.5,777.5,915.42,696.33
2016,3,16,11,0,908.0,114.0,4.4,23.0,811.0,952.51,718.51
2016,3,16,11,15,913.5,115.0,4.2,23.0,835.5,982.32,736.49
2016,3,16,11,30,919.0,116.0,4.0,23.0,860.0,1008.74,752.03
2016,3,16,11,45,920.0,118.5,3.8,23.5,875.5,1028.83,761.74
2016,3,16,12,0,921.0,121.0,3.6,24.0,891.0,1045.11,768.87
2016,3,16,12,15,922.0,121.5,3.4,24.0,898.5,1055.39,773.53
2016,3,16,12,30,923.0,122.0,3.2,24.0,906.0,1061.76,775.69
2016,3,16,12,45,918.0,124.0,3.05,24.5,903.0,1059.77,771.46
2016,3,16,13,0,913.0,126.0,2.9,25.0,900.0,1053.86,764.88
2016,3,16,13,15,910.0,125.5,2.75,25.0,889.5,1043.43,757.06
2016,3,16,13,30,907.0,125.0,2.6,25.0,879.0,1029.2,746.95
2016,3,16,13,45,897.5,126.0,2.5,25.5,858.0,1006.58,730.65
2016,3,16,14,0,888.0,127.0,2.4,26.0,837.0,980.58,712.4
2016,3,16,14,15,879.5,125.5,2.3,26.0,809.5,949.68,692.49
2016,3,16,14,30,871.0,124.0,2.2,26.0,782.0,922.53,675.1
2016,3,16,14,45,835.0,134.0,2.15,26.0,741.5,873.98,644.03
2016,3,16,15,0,799.0,144.0,2.1,26.0,701.0,824.33,612.11
2016,3,16,15,15,782.0,140.5,2.0,25.5,659.0,778.05,582.9
2016,3,16,15,30,765.0,137.0,1.9,25.0,617.0,727.29,549.94
2016,3,16,15,45,730.5,137.0,1.85,25.0,567.0,667.08,507.58
2016,3,16,16,0,696.0,137.0,1.8,25.0,517.0,607.74,464.93
2016,3,16,16,15,664.5,130.5,1.65,24.5,465.0,544.81,419.08
2016,3,16,16,30,633.0,124.0,1.5,24.0,413.0,483.43,373.05
2016,3,16,16,45,572.5,120.0,1.35,24.0,356.0,412.4,317.76
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,344.69,263.86
2016,3,16,17,15,452.0,103.5,1.1,23.0,244.5,277.68,210.43
2016,3,16,17,30,392.0,91.0,1.0,22.0,190.0,217.35,161.02
2016,3,16,17,45,294.5,74.5,0.95,21.5,138.0,151.01,107.39
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,94.89,63.07
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,48.13,26.26
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,11.63,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.0,12.5,1.25,17.5,15.5,13.14,0.0
2016,3,17,7,0,102.0,25.0,1.4,18.0,31.0,33.58,11.3
2016,3,17,7,15,212.5,43.5,1.4,18.5,75.0,78.7,49.09
2016,3,17,7,30,323.0,62.0,1.4,19.0,119.0,135.91,94.11
2016,3,17,7,45,408.0,74.0,1.45,19.5,172.0,193.46,142.04
2016,3,17,8,0,493.0,86.0,1.5,20.0,225.0,263.51,200.48
2016,3,17,8,15,246.5,90.5,1.45,20.0,160.0,193.15,150.95
2016,3,17,8,30,0.0,95.0,1.4,20.0,95.0,88.99,68.22
2016,3,17,8,45,0.0,109.0,1.35,20.5,109.0,102.3,78.87
2016,3,17,9,0,0.0,123.0,1.3,21.0,123.0,115.65,89.18
2016,3,17,9,15,7.5,163.5,1.3,21.5,167.5,159.62,123.88
2016,3,17,9,30,15.0,204.0,1.3,22.0,212.0,204.75,158.67
2016,3,17,9,45,10.5,198.5,1.3,22.5,204.5,196.46,151.21
2016,3,17,10,0,6.0,193.0,1.3,23.0,197.0,187.86,143.76
2016,3,17,10,15,50.0,266.5,1.3,23.0,302.5,305.33,234.29
2016,3,17,10,30,94.0,340.0,1.3,23.0,408.0,421.64,320.09
2016,3,17,10,45,69.0,337.5,1.35,23.5,388.5,400.05,301.94
2016,3,17,11,0,44.0,335.0,1.4,24.0,369.0,376.71,283.38
2016,3,17,11,15,43.5,345.0,1.4,24.0,379.5,387.99,291.31
2016,3,17,11,30,43.0,355.0,1.4,24.0,390.0,399.11,298.94
2016,3,17,11,45,38.0,352.0,1.45,24.0,384.0,391.89,293.37
2016,3,17,12,0,33.0,349.0,1.5,24.0,378.0,384.36,287.73
2016,3,17,12,15,134.5,390.5,1.55,24.0,506.0,543.13,404.53
2016,3,17,12,30,236.0,432.0,1.6,24.0,634.0,690.23,507.44
2016,3,17,12,45,267.0,425.0,1.65,24.5,653.0,726.95,530.99
2016,3,17,13,0,298.0,418.0,1.7,25.0,672.0,749.33,546.0
2016,3,17,13,15,172.0,395.0,1.7,25.0,541.5,584.3,430.84
2016,3,17,13,30,46.0,372.0,1.7,25.0,411.0,421.22,313.09
2016,3,17,13,45,168.0,380.5,1.7,25.0,517.0,559.41,416.47
2016,3,17,14,0,290.0,389.0,1.7,25.0,623.0,691.59,509.99
2016,3,17,14,15,421.0,329.5,1.65,24.5,656.0,750.64,553.89
2016,3,17,14,30,552.0,270.0,1.6,24.0,689.0,792.47,586.4
2016,3,17,14,45,545.0,256.5,1.55,24.0,654.0,753.22,559.83
2016,3,17,15,0,538.0,243.0,1.5,24.0,619.0,712.39,532.69
2016,3,17,15,15,488.0,245.5,1.5,24.0,571.5,653.01,491.68
2016,3,17,15,30,438.0,248.0,1.5,24.0,524.0,595.83,451.58
2016,3,17,15,45,440.5,225.5,1.5,24.0,485.0,552.64,421.95
2016,3,17,16,0,443.0,203.0,1.5,24.0,446.0,507.94,390.35
2016,3,17,16,15,404.5,188.5,1.5,23.5,394.0,445.57,345.01
2016,3,17,16,30,366.0,174.0,1.5,23.0,342.0,380.07,296.18
2016,3,17,16,45,340.0,156.5,1.5,23.0,297.0,328.0,255.68
2016,3,17,17,0,314.0,139.0,1.5,23.0,252.0,278.32,215.94
2016,3,17,17,15,381.5,109.5,1.35,22.0,223.0,257.45,197.12
2016,3,17,17,30,449.0,80.0,1.2,21.0,194.0,223.06,165.16
2016,3,17,17,45,364.0,66.0,1.1,20.5,143.0,158.8,111.86
2016,3,17,18,0,279.0,52.0,1.0,20.0,92.0,105.09,68.28
2016,3,17,18,15,139.5,33.5,1.05,19.5,53.5,51.63,28.21
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,14.05,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,35.04,14.12
2016,3,18,7,15,197.0,47.0,1.0,19.0,77.0,80.04,50.92
2016,3,18,7,30,301.0,67.0,1.1,19.0,121.0,136.56,95.57
2016,3,18,7,45,382.5,80.5,1.25,19.5,174.0,193.47,142.81
2016,3,18,8,0,464.0,94.0,1.4,20.0,227.0,260.27,198.45
2016,3,18,8,15,232.0,92.0,1.45,20.0,158.5,189.14,147.9
2016,3,18,8,30,0.0,90.0,1.5,20.0,90.0,84.15,64.24
2016,3,18,8,45,0.0,106.0,1.6,20.5,106.0,99.36,76.48
2016,3,18,9,0,0.0,122.0,1.7,21.0,122.0,114.64,88.4
2016,3,18,9,15,0.0,130.0,1.7,21.0,130.0,122.22,94.15
2016,3,18,9,30,0.0,138.0,1.7,21.0,138.0,129.84,99.92
2016,3,18,9,45,0.5,152.5,1.75,21.5,153.0,144.14,110.78
2016,3,18,10,0,1.0,167.0,1.8,22.0,168.0,158.55,121.59
2016,3,18,10,15,3.0,177.0,1.75,22.5,179.5,169.87,129.92
2016,3,18,10,30,5.0,187.0,1.7,23.0,191.0,181.37,138.34
2016,3,18,10,45,52.0,282.0,1.65,23.5,323.0,326.52,249.45
2016,3,18,11,0,99.0,377.0,1.6,24.0,455.0,471.05,354.22
2016,3,18,11,15,140.5,395.5,1.5,24.0,509.0,543.87,405.13
2016,3,18,11,30,182.0,414.0,1.4,24.0,563.0,606.91,448.51
2016,3,18,11,45,199.5,421.5,1.3,24.5,587.5,635.66,466.17
2016,3,18,12,0,217.0,429.0,1.2,25.0,612.0,664.07,483.54
2016,3,18,12,15,116.0,351.0,1.05,25.0,449.0,482.15,355.42
2016,3,18,12,30,15.0,273.0,0.9,25.0,286.0,276.76,205.65
2016,3,18,12,45,433.5,212.0,0.8,25.5,582.5,677.94,501.57
2016,3,18,13,0,852.0,151.0,0.7,26.0,879.0,1029.35,719.62
2016,3,18,13,15,427.0,150.5,0.8,26.0,515.5,604.63,444.7
2016,3,18,13,30,2.0,150.0,0.9,26.0,152.0,143.36,105.02
2016,3,18,13,45,248.5,233.0,1.0,26.0,433.5,490.9,370.43
2016,3,18,14,0,495.0,316.0,1.1,26.0,715.0,817.95,592.91
2016,3,18,14,15,512.0,297.5,1.2,26.0,698.5,800.98,580.48
2016,3,18,14,30,529.0,279.0,1.3,26.0,682.0,780.97,569.92
2016,3,18,14,45,440.5,295.5,1.4,26.0,620.5,703.29,517.84
2016,3,18,15,0,352.0,312.0,1.5,26.0,559.0,621.41,462.0
2016,3,18,15,15,471.5,252.0,1.5,25.5,562.5,646.28,484.48
2016,3,18,15,30,591.0,192.0,1.5,25.0,566.0,650.85,491.71
2016,3,18,15,45,295.5,135.5,1.55,25.0,322.5,357.28,277.11
2016,3,18,16,0,0.0,79.0,1.6,25.0,79.0,73.58,53.54
2016,3,18,16,15,0.0,92.5,1.6,24.5,92.5,86.28,64.4
2016,3,18,16,30,0.0,106.0,1.6,24.0,106.0,99.3,75.23
2016,3,18,16,45,0.0,91.5,1.65,24.0,91.5,85.52,64.36
2016,3,18,17,0,0.0,77.0,1.7,24.0,77.0,71.79,53.41
2016,3,18,17,15,0.0,63.0,2.0,23.0,63.0,58.6,42.92
2016,3,18,17,30,0.0,49.0,2.3,22.0,49.0,45.54,32.26
2016,3,18,17,45,0.0,36.0,2.65,21.5,36.0,33.42,22.09
2016,3,18,18,0,0.0,23.0,3.0,21.0,23.0,21.33,11.82
2016,3,18,18,15,0.0,13.0,3.75,20.0,13.0,12.04,3.61
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,6.0,9.0,8.58,0.0
2016,3,19,7,0,0.0,18.0,6.8,6.0,18.0,16.7,6.39
2016,3,19,7,15,0.0,40.0,6.85,6.5,40.0,37.4,26.23
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,58.28,44.99
2016,3,19,7,45,12.0,85.0,6.95,7.5,88.5,83.61,67.02
2016,3,19,8,0,24.0,108.0,7.0,8.0,115.0,112.96,92.41
2016,3,19,8,15,107.0,136.0,7.0,8.5,177.0,179.89,149.21
2016,3,19,8,30,190.0,164.0,7.0,9.0,239.0,253.53,211.86
2016,3,19,8,45,454.0,140.5,7.05,9.5,355.0,389.77,327.55
2016,3,19,9,0,718.0,117.0,7.1,10.0,471.0,547.73,459.8
2016,3,19,9,15,744.5,122.5,7.05,10.5,523.0,609.27,509.74
2016,3,19,9,30,771.0,128.0,7.0,11.0,575.0,671.46,559.04
2016,3,19,9,45,795.5,129.5,7.0,11.5,623.0,726.01,601.38
2016,3,19,10,0,820.0,131.0,7.0,12.0,671.0,782.27,642.55
2016,3,19,10,15,834.5,134.0,6.95,12.5,712.0,831.26,677.08
2016,3,19,10,30,849.0,137.0,6.9,13.0,753.0,878.4,709.75
2016,3,19,10,45,864.5,136.5,6.85,13.5,787.5,920.57,738.29
2016,3,19,11,0,880.0,136.0,6.8,14.0,822.0,960.36,764.76
2016,3,19,11,15,887.0,137.5,6.75,14.0,847.5,991.68,786.29
2016,3,19,11,30,894.0,139.0,6.7,14.0,873.0,1011.34,799.36
2016,3,19,11,45,904.0,137.0,6.65,14.5,891.0,1034.81,813.74
2016,3,19,12,0,914.0,135.0,6.6,15.0,909.0,1054.81,825.59
2016,3,19,12,15,916.0,135.0,6.5,15.0,917.0,1065.27,831.96
2016,3,19,12,30,918.0,135.0,6.4,15.0,925.0,1071.85,835.74
2016,3,19,12,45,922.5,132.5,6.35,15.5,925.0,1074.4,835.54
2016,3,19,13,0,927.0,130.0,6.3,16.0,925.0,1072.99,832.71
2016,3,19,13,15,924.5,129.5,6.2,16.0,914.5,1062.72,825.07
2016,3,19,13,30,922.0,129.0,6.1,16.0,904.0,1048.57,814.9
2016,3,19,13,45,921.0,125.5,6.1,16.0,885.5,1028.93,801.65
2016,3,19,14,0,920.0,122.0,6.1,16.0,867.0,1005.5,785.82
2016,3,19,14,15,912.5,120.5,6.05,16.0,839.0,974.53,764.33
2016,3,19,14,30,905.0,119.0,6.0,16.0,811.0,940.34,740.57
2016,3,19,14,45,898.5,115.0,5.95,16.0,776.0,901.34,713.28
2016,3,19,15,0,892.0,111.0,5.9,16.0,741.0,859.45,683.77
2016,3,19,15,15,878.0,108.5,5.8,15.5,698.0,815.41,653.53
2016,3,19,15,30,864.0,106.0,5.7,15.0,655.0,764.15,617.53
2016,3,19,15,45,847.5,101.5,5.65,15.0,606.5,707.46,575.76
2016,3,19,16,0,831.0,97.0,5.6,15.0,558.0,649.77,530.6
2016,3,19,16,15,805.0,93.0,5.45,14.5,504.0,586.28,480.35
2016,3,19,16,30,779.0,89.0,5.3,14.0,450.0,523.42,429.16
2016,3,19,16,45,743.0,83.5,5.15,14.0,393.0,455.6,371.7
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,389.82,314.4
2016,3,19,17,15,652.5,71.5,4.6,13.0,278.0,319.2,252.74
2016,3,19,17,30,598.0,65.0,4.2,12.0,220.0,254.2,194.51
2016,3,19,17,45,510.0,55.0,3.8,11.5,164.0,183.62,132.21
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,123.76,80.65
2016,3,19,18,15,274.0,30.0,3.25,10.5,64.0,63.45,33.86
2016,3,19,18,30,126.0,15.0,3.1,10.0,20.0,19.89,0.0
2016,3,19,18,45,63.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.0,16.26,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,46.0,52.64,24.34
2016,3,20,7,15,390.0,38.5,3.55,5.5,96.5,103.38,65.46
2016,3,20,7,30,512.0,51.0,3.6,6.0,147.0,169.49,121.19
2016,3,20,7,45,582.0,60.0,3.65,7.0,204.5,232.51,178.26
2016,3,20,8,0,652.0,69.0,3.7,8.0,262.0,303.67,242.22
2016,3,20,8,15,699.5,75.5,3.75,8.5,321.0,370.74,302.47
2016,3,20,8,30,747.0,82.0,3.8,9.0,380.0,441.92,364.35
2016,3,20,8,45,778.5,87.0,3.9,10.0,437.0,507.42,419.1
2016,3,20,9,0,810.0,92.0,4.0,11.0,494.0,574.65,473.16
2016,3,20,9,15,833.5,96.0,3.95,11.5,547.5,637.1,522.12
2016,3,20,9,30,857.0,100.0,3.9,12.0,601.0,699.66,569.51
2016,3,20,9,45,874.5,103.0,3.9,12.5,649.0,756.5,610.04
2016,3,20,10,0,892.0,106.0,3.9,13.0,697.0,812.15,648.12
2016,3,20,10,15,904.5,108.5,3.95,13.0,738.5,856.58,678.88
2016,3,20,10,30,917.0,111.0,4.0,13.0,780.0,903.37,711.17
2016,3,20,10,45,927.0,112.5,4.05,13.5,814.0,944.42,737.73
2016,3,20,11,0,937.0,114.0,4.1,14.0,848.0,982.57,762.05
2016,3,20,11,15,943.0,115.0,4.15,14.0,873.5,1013.32,782.52
2016,3,20,11,30,949.0,116.0,4.2,14.0,899.0,1040.57,800.64
2016,3,20,11,45,955.0,116.0,4.3,14.5,916.5,1063.09,814.38
2016,3,20,12,0,961.0,116.0,4.4,15.0,934.0,1081.81,825.98
2016,3,20,12,15,963.0,116.5,4.45,15.0,942.0,1093.15,833.74
2016,3,20,12,30,965.0,117.0,4.5,15.0,950.0,1100.41,838.95
2016,3,20,12,45,966.5,115.5,4.6,15.5,949.0,1100.93,838.68
2016,3,20,13,0,968.0,114.0,4.7,16.0,948.0,1097.3,835.77
2016,3,20,13,15,965.5,113.5,4.7,16.0,937.0,1086.62,828.82
2016,3,20,13,30,963.0,113.0,4.7,16.0,926.0,1071.91,819.3
2016,3,20,13,45,960.5,111.0,4.7,16.0,907.0,1051.63,806.09
2016,3,20,14,0,958.0,109.0,4.7,16.0,888.0,1027.47,790.33
2016,3,20,14,15,951.5,107.5,4.7,16.0,859.5,996.41,769.82
2016,3,20,14,30,945.0,106.0,4.7,16.0,831.0,961.94,746.91
2016,3,20,14,45,938.0,103.0,4.7,16.0,795.5,922.21,720.2
2016,3,20,15,0,931.0,100.0,4.7,16.0,760.0,879.49,691.19
2016,3,20,15,15,918.0,98.0,4.6,15.5,716.5,830.36,657.9
2016,3,20,15,30,905.0,96.0,4.5,15.0,673.0,779.18,622.74
2016,3,20,15,45,890.5,91.5,4.45,15.0,624.0,722.54,582.14
2016,3,20,16,0,876.0,87.0,4.4,15.0,575.0,667.5,540.14
2016,3,20,16,15,852.0,83.5,4.2,14.5,520.5,603.47,489.99
2016,3,20,16,30,828.0,80.0,4.0,14.0,466.0,539.76,438.8
2016,3,20,16,45,797.5,75.0,3.8,14.0,408.5,472.02,382.05
2016,3,20,17,0,767.0,70.0,3.6,14.0,351.0,406.09,325.03
2016,3,20,17,15,716.0,64.0,3.1,13.0,291.5,333.84,262.25
2016,3,20,17,30,665.0,58.0,2.6,12.0,232.0,266.64,202.15
2016,3,20,17,45,585.0,49.5,2.1,11.0,175.0,195.44,139.17
2016,3,20,18,0,505.0,41.0,1.6,10.0,118.0,133.87,85.7
2016,3,20,18,15,351.5,28.5,1.6,9.5,71.0,70.19,36.47
2016,3,20,18,30,198.0,16.0,1.6,9.0,24.0,24.47,0.0
2016,3,20,18,45,99.0,8.0,1.6,8.5,12.0,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.0,1.9,3.0,27.0,17.61,0.0
2016,3,21,7,0,342.0,26.0,2.2,4.0,54.0,60.27,28.48
2016,3,21,7,15,463.5,37.0,2.35,5.0,107.5,114.12,71.65
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,183.51,130.39
2016,3,21,7,45,654.5,55.0,2.7,7.0,220.5,249.08,190.01
2016,3,21,8,0,724.0,62.0,2.9,8.0,280.0,322.48,256.09
2016,3,21,8,15,767.5,67.0,3.05,8.5,340.0,390.62,317.39
2016,3,21,8,30,811.0,72.0,3.2,9.0,400.0,462.57,379.92
2016,3,21,8,45,840.5,76.0,3.4,10.0,457.5,529.5,435.77
2016,3,21,9,0,870.0,80.0,3.6,11.0,515.0,597.8,490.59
2016,3,21,9,15,891.0,83.0,3.55,11.5,569.0,657.91,537.43
2016,3,21,9,30,912.0,86.0,3.5,12.0,623.0,719.94,583.9
2016,3,21,9,45,927.0,88.5,3.45,12.5,671.0,776.38,622.56
2016,3,21,10,0,942.0,91.0,3.4,13.0,719.0,831.25,659.27
2016,3,21,10,15,953.0,93.0,3.4,13.5,760.5,880.45,691.48
2016,3,21,10,30,964.0,95.0,3.4,14.0,802.0,927.16,721.46
2016,3,21,10,45,971.5,97.0,3.4,14.5,835.5,968.03,746.98
2016,3,21,11,0,979.0,99.0,3.4,15.0,869.0,1005.69,770.04
2016,3,21,11,15,984.0,100.0,3.35,15.5,894.5,1036.5,787.85
2016,3,21,11,30,989.0,101.0,3.3,16.0,920.0,1063.6,803.07
2016,3,21,11,45,992.0,102.0,3.3,16.5,936.5,1084.88,814.83
2016,3,21,12,0,995.0,103.0,3.3,17.0,953.0,1102.12,824.0
2016,3,21,12,15,996.0,103.0,3.3,17.0,960.5,1112.15,830.1
2016,3,21,12,30,997.0,103.0,3.3,17.0,968.0,1117.95,833.63
2016,3,21,12,45,996.5,103.0,3.3,17.5,966.0,1117.99,832.0
2016,3,21,13,0,996.0,103.0,3.3,18.0,964.0,1113.77,827.8
2016,3,21,13,15,993.0,102.5,3.35,18.0,953.0,1102.28,821.06
2016,3,21,13,30,990.0,102.0,3.4,18.0,942.0,1086.66,811.77
2016,3,21,13,45,985.5,101.5,3.45,18.5,921.5,1065.53,797.42
2016,3,21,14,0,981.0,101.0,3.5,19.0,901.0,1040.5,780.6
2016,3,21,14,15,974.0,99.5,3.55,19.0,872.0,1008.34,760.5
2016,3,21,14,30,967.0,98.0,3.6,19.0,843.0,972.72,738.0
2016,3,21,14,45,947.5,101.5,3.65,19.0,804.0,928.46,709.41
2016,3,21,15,0,928.0,105.0,3.7,19.0,765.0,882.0,679.01
2016,3,21,15,15,914.5,102.5,3.7,18.5,721.0,832.01,646.71
2016,3,21,15,30,901.0,100.0,3.7,18.0,677.0,780.02,612.45
2016,3,21,15,45,884.0,96.5,3.75,18.0,627.5,726.35,575.43
2016,3,21,16,0,867.0,93.0,3.8,18.0,578.0,667.59,531.66
2016,3,21,16,15,842.0,89.0,3.65,17.5,523.0,602.81,482.26
2016,3,21,16,30,817.0,85.0,3.5,17.0,468.0,538.5,431.63
2016,3,21,16,45,783.0,80.0,3.4,17.0,410.0,469.63,375.1
2016,3,21,17,0,749.0,75.0,3.3,17.0,352.0,403.0,318.59
2016,3,21,17,15,696.5,68.5,3.0,16.0,292.5,330.81,257.02
2016,3,21,17,30,644.0,62.0,2.7,15.0,233.0,263.79,198.13
2016,3,21,17,45,560.5,53.0,2.45,14.0,175.5,192.56,136.23
2016,3,21,18,0,477.0,44.0,2.2,13.0,118.0,131.42,84.04
2016,3,21,18,15,327.5,30.5,2.35,12.5,71.0,69.07,36.37
2016,3,21,18,30,178.0,17.0,2.5,12.0,24.0,24.29,0.0
2016,3,21,18,45,89.0,8.5,2.65,11.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,15.5,4.9,7.5,26.0,18.72,0.0
2016,3,22,7,0,246.0,31.0,5.2,8.0,52.0,56.45,29.37
2016,3,22,7,15,364.0,45.0,5.5,9.0,103.0,106.83,69.08
2016,3,22,7,30,482.0,59.0,5.8,10.0,154.0,172.36,123.73
2016,3,22,7,45,563.5,67.0,6.15,11.0,213.0,236.15,180.47
2016,3,22,8,0,645.0,75.0,6.5,12.0,272.0,309.45,245.62
2016,3,22,8,15,691.0,81.5,6.7,13.0,330.5,375.67,304.58
2016,3,22,8,30,737.0,88.0,6.9,14.0,389.0,446.17,365.41
2016,3,22,8,45,771.0,92.0,7.15,15.0,446.0,511.01,419.99
2016,3,22,9,0,805.0,96.0,7.4,16.0,503.0,578.29,474.79
2016,3,22,9,15,827.0,100.0,7.4,16.5,555.0,639.53,523.67
2016,3,22,9,30,849.0,104.0,7.4,17.0,607.0,700.71,571.12
2016,3,22,9,45,866.0,106.5,7.4,18.0,654.0,756.24,610.6
2016,3,22,10,0,883.0,109.0,7.4,19.0,701.0,810.53,647.54
2016,3,22,10,15,894.5,111.5,7.4,19.0,741.5,853.64,678.09
2016,3,22,10,30,906.0,114.0,7.4,19.0,782.0,899.1,710.21
2016,3,22,10,45,915.0,115.5,7.4,19.5,815.0,938.77,736.45
2016,3,22,11,0,924.0,117.0,7.4,20.0,848.0,975.52,760.36
2016,3,22,11,15,929.5,118.0,7.35,20.5,872.5,1005.32,778.91
2016,3,22,11,30,935.0,119.0,7.3,21.0,897.0,1031.64,794.91
2016,3,22,11,45,935.5,121.5,7.3,21.5,912.5,1051.03,806.25
2016,3,22,12,0,936.0,124.0,7.3,22.0,928.0,1066.51,814.94
2016,3,22,12,15,937.0,124.5,7.25,22.0,934.5,1076.45,821.21
2016,3,22,12,30,938.0,125.0,7.2,22.0,941.0,1082.42,824.86
2016,3,22,12,45,937.0,124.5,7.15,22.5,939.0,1081.31,822.13
2016,3,22,13,0,936.0,124.0,7.1,23.0,937.0,1076.2,816.81
2016,3,22,13,15,933.0,123.5,7.05,23.0,925.5,1065.13,809.15
2016,3,22,13,30,930.0,123.0,7.0,23.0,914.0,1050.16,798.96
2016,3,22,13,45,925.5,121.5,6.95,23.5,894.0,1028.89,782.95
2016,3,22,14,0,921.0,120.0,6.9,24.0,874.0,1003.97,764.57
2016,3,22,14,15,913.0,118.5,6.8,24.0,845.5,972.31,742.84
2016,3,22,14,30,905.0,117.0,6.7,24.0,817.0,937.47,718.92
2016,3,22,14,45,899.5,112.5,6.65,24.0,781.5,898.63,692.37
2016,3,22,15,0,894.0,108.0,6.6,24.0,746.0,856.83,663.6
2016,3,22,15,15,879.0,105.5,6.5,23.5,702.5,806.95,629.86
2016,3,22,15,30,864.0,103.0,6.4,23.0,659.0,759.4,597.47
2016,3,22,15,45,844.0,100.0,6.35,23.0,609.5,701.79,555.94
2016,3,22,16,0,824.0,97.0,6.3,23.0,560.0,643.53,511.32
2016,3,22,16,15,797.5,93.0,6.15,22.5,506.0,580.04,462.31
2016,3,22,16,30,771.0,89.0,6.0,22.0,452.0,517.28,412.47
2016,3,22,16,45,732.0,84.5,5.85,21.5,394.5,449.38,357.09
2016,3,22,17,0,693.0,80.0,5.7,21.0,337.0,384.01,302.12
2016,3,22,17,15,639.0,73.0,5.5,20.5,279.5,313.94,242.1
2016,3,22,17,30,585.0,66.0,5.3,20.0,222.0,249.46,185.59
2016,3,22,17,45,495.5,56.5,5.15,19.5,166.5,180.01,126.1
2016,3,22,18,0,406.0,47.0,5.0,19.0,111.0,121.48,77.26
2016,3,22,18,15,268.0,32.0,5.0,18.5,67.0,63.57,33.77
2016,3,22,18,30,130.0,17.0,5.0,18.0,23.0,21.48,0.0
2016,3,22,18,45,65.0,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.0,5.5,15.5,24.5,19.43,0.0
2016,3,23,7,0,135.0,36.0,5.6,16.0,49.0,48.9,27.29
2016,3,23,7,15,237.5,55.0,5.8,16.5,96.0,95.47,63.3
2016,3,23,7,30,340.0,74.0,6.0,17.0,143.0,154.22,110.9
2016,3,23,7,45,432.0,83.5,6.25,17.5,199.0,213.41,161.16
2016,3,23,8,0,524.0,93.0,6.5,18.0,255.0,285.92,223.2
2016,3,23,8,15,573.5,101.5,6.65,18.5,311.0,348.62,277.56
2016,3,23,8,30,623.0,110.0,6.8,19.0,367.0,416.2,334.75
2016,3,23,8,45,670.5,112.0,7.0,19.5,423.5,480.52,388.21
2016,3,23,9,0,718.0,114.0,7.2,20.0,480.0,548.45,443.26
2016,3,23,9,15,742.5,119.0,7.1,20.5,531.0,608.11,489.88
2016,3,23,9,30,767.0,124.0,7.0,21.0,582.0,668.22,535.5
2016,3,23,9,45,791.5,124.5,6.95,22.0,629.0,721.77,574.01
2016,3,23,10,0,816.0,125.0,6.9,23.0,676.0,776.63,610.82
2016,3,23,10,15,564.5,234.5,6.8,23.0,626.0,718.4,562.43
