Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,30,985.0,104.0,3.4,21.0,996.0,1108.08,814.01
2016,4,2,12,45,984.0,104.0,3.45,21.0,993.0,1106.59,813.46
2016,4,2,13,0,983.0,104.0,3.5,21.0,990.0,1100.93,810.4
2016,4,2,13,15,980.5,103.5,3.5,21.0,978.0,1089.11,803.05
2016,4,2,13,30,978.0,103.0,3.5,21.0,966.0,1073.23,793.22
2016,4,2,13,45,973.0,102.5,3.5,21.0,945.0,1050.97,779.32
2016,4,2,14,0,968.0,102.0,3.5,21.0,924.0,1024.92,763.01
2016,4,2,14,15,961.5,100.5,3.45,21.0,894.5,992.8,742.31
2016,4,2,14,30,955.0,99.0,3.4,21.0,865.0,957.29,719.34
2016,4,2,14,45,940.0,100.5,3.4,21.0,826.5,914.48,691.65
2016,4,2,15,0,925.0,102.0,3.4,21.0,788.0,869.27,662.11
2016,4,2,15,15,912.5,99.5,3.35,21.0,744.0,819.71,628.96
2016,4,2,15,30,900.0,97.0,3.3,21.0,700.0,768.15,594.05
2016,4,2,15,45,884.0,93.5,3.25,21.0,650.5,711.42,554.97
2016,4,2,16,0,868.0,90.0,3.2,21.0,601.0,655.98,513.74
2016,4,2,16,15,845.0,86.5,3.0,20.5,546.5,592.8,466.03
2016,4,2,16,30,822.0,83.0,2.8,20.0,492.0,529.94,417.09
2016,4,2,16,45,790.5,78.5,2.6,20.0,434.0,462.67,362.45
2016,4,2,17,0,759.0,74.0,2.4,20.0,376.0,397.41,307.79
2016,4,2,17,15,712.5,68.5,2.05,18.5,316.5,328.18,249.96
2016,4,2,17,30,666.0,63.0,1.7,17.0,257.0,263.0,193.77
2016,4,2,17,45,592.5,55.0,1.4,16.0,199.5,194.52,134.9
2016,4,2,18,0,519.0,47.0,1.1,15.0,142.0,134.83,84.61
2016,4,2,18,15,391.5,35.5,1.1,14.5,92.0,75.35,40.26
2016,4,2,18,30,264.0,24.0,1.1,14.0,42.0,31.81,10.49
2016,4,2,18,45,132.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,58.0,39.76,17.2
2016,4,3,7,0,441.0,40.0,2.4,12.0,101.0,92.32,52.71
2016,4,3,7,15,531.0,49.0,2.4,12.5,157.0,147.71,97.11
2016,4,3,7,30,621.0,58.0,2.4,13.0,213.0,214.28,154.16
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.0,278.45,211.04
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,349.09,272.29
2016,4,3,8,15,769.0,75.5,2.5,16.0,392.0,414.76,327.99
2016,4,3,8,30,806.0,80.0,2.5,17.0,451.0,483.35,383.8
2016,4,3,8,45,832.5,84.0,2.5,18.5,507.5,548.22,433.69
2016,4,3,9,0,859.0,88.0,2.5,20.0,564.0,614.06,481.97
2016,4,3,9,15,878.0,91.0,2.4,20.5,616.5,672.06,523.98
2016,4,3,9,30,897.0,94.0,2.3,21.0,669.0,731.49,564.75
2016,4,3,9,45,911.0,96.5,2.2,21.5,715.5,785.75,599.03
2016,4,3,10,0,925.0,99.0,2.1,22.0,762.0,838.34,631.25
2016,4,3,10,15,935.5,100.5,2.05,22.0,802.0,885.0,660.43
2016,4,3,10,30,946.0,102.0,2.0,22.0,842.0,929.14,687.53
2016,4,3,10,45,953.0,104.0,2.0,22.5,874.5,967.9,709.98
2016,4,3,11,0,960.0,106.0,2.0,23.0,907.0,1003.44,730.15
2016,4,3,11,15,965.0,107.0,2.05,23.0,931.0,1032.64,748.19
2016,4,3,11,30,970.0,108.0,2.1,23.0,955.0,1058.19,764.01
2016,4,3,11,45,973.0,108.5,2.2,23.5,970.5,1077.44,775.09
2016,4,3,12,0,976.0,109.0,2.3,24.0,986.0,1092.73,783.81
2016,4,3,12,15,977.0,109.5,2.35,24.0,992.0,1101.98,789.79
2016,4,3,12,30,978.0,110.0,2.4,24.0,998.0,1107.1,793.39
2016,4,3,12,45,977.0,110.0,2.5,24.5,995.0,1105.53,792.03
2016,4,3,13,0,976.0,110.0,2.6,25.0,992.0,1099.83,788.25
2016,4,3,13,15,973.5,109.5,2.6,25.0,980.0,1088.01,781.18
2016,4,3,13,30,971.0,109.0,2.6,25.0,968.0,1072.16,771.74
2016,4,3,13,45,967.0,108.0,2.65,25.0,947.5,1050.4,759.19
2016,4,3,14,0,963.0,107.0,2.7,25.0,927.0,1024.84,744.26
2016,4,3,14,15,956.5,105.5,2.7,25.0,897.5,992.81,724.67
2016,4,3,14,30,950.0,104.0,2.7,25.0,868.0,957.4,702.85
2016,4,3,14,45,941.0,102.5,2.7,25.0,831.0,916.68,677.41
2016,4,3,15,0,932.0,101.0,2.7,25.0,794.0,873.15,649.9
2016,4,3,15,15,919.5,98.5,2.65,24.5,750.5,823.29,618.68
2016,4,3,15,30,907.0,96.0,2.6,24.0,707.0,771.41,585.6
2016,4,3,15,45,891.0,93.0,2.6,24.0,657.0,714.87,547.86
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,657.23,506.23
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,596.84,461.32
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,534.37,413.5
2016,4,3,16,45,799.0,79.5,2.05,23.0,439.0,466.9,359.83
2016,4,3,17,0,768.0,75.0,1.9,23.0,381.0,401.37,305.99
2016,4,3,17,15,721.5,69.0,1.7,21.5,321.5,331.13,248.55
2016,4,3,17,30,675.0,63.0,1.5,20.0,262.0,264.9,192.5
2016,4,3,17,45,602.5,55.5,1.3,19.0,204.0,196.66,134.61
2016,4,3,18,0,530.0,48.0,1.1,18.0,146.0,137.06,84.98
2016,4,3,18,15,403.5,36.5,1.15,17.0,95.5,77.07,40.85
2016,4,3,18,30,277.0,25.0,1.2,16.0,45.0,32.98,11.5
2016,4,3,18,45,138.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,12.39,0.0
2016,4,4,6,45,269.5,27.5,3.55,11.0,60.0,40.99,18.69
2016,4,4,7,0,423.0,42.0,3.8,12.0,103.0,92.76,53.95
2016,4,4,7,15,512.0,52.0,3.8,13.0,159.0,147.94,98.21
2016,4,4,7,30,601.0,62.0,3.8,14.0,215.0,214.19,154.76
2016,4,4,7,45,657.5,68.5,3.85,15.0,274.0,277.52,210.88
2016,4,4,8,0,714.0,75.0,3.9,16.0,333.0,347.0,271.27
2016,4,4,8,15,751.0,80.0,4.05,17.0,392.0,412.55,327.29
2016,4,4,8,30,788.0,85.0,4.2,18.0,451.0,480.64,383.39
2016,4,4,8,45,815.0,89.0,4.35,19.0,507.0,544.79,434.59
2016,4,4,9,0,842.0,93.0,4.5,20.0,563.0,609.97,484.78
2016,4,4,9,15,861.0,96.0,4.35,20.5,615.0,669.55,528.91
2016,4,4,9,30,880.0,99.0,4.2,21.0,667.0,725.55,568.77
2016,4,4,9,45,894.5,101.5,4.1,22.0,713.0,779.35,603.2
2016,4,4,10,0,909.0,104.0,4.0,23.0,759.0,831.55,635.61
2016,4,4,10,15,919.0,106.0,3.85,23.5,798.5,877.62,664.0
2016,4,4,10,30,929.0,108.0,3.7,24.0,838.0,921.18,690.12
2016,4,4,10,45,936.0,109.5,3.55,24.5,869.5,958.78,711.72
2016,4,4,11,0,943.0,111.0,3.4,25.0,901.0,993.23,730.88
2016,4,4,11,15,948.0,112.0,3.3,25.5,925.0,1021.92,746.35
2016,4,4,11,30,953.0,113.0,3.2,26.0,949.0,1047.02,759.36
2016,4,4,11,45,955.5,114.0,3.1,26.5,963.5,1065.93,768.32
2016,4,4,12,0,958.0,115.0,3.0,27.0,978.0,1080.94,774.82
2016,4,4,12,15,959.0,115.0,2.9,27.0,984.0,1089.43,778.79
2016,4,4,12,30,960.0,115.0,2.8,27.0,990.0,1093.88,780.37
2016,4,4,12,45,959.5,115.0,2.7,27.5,987.0,1092.76,777.04
2016,4,4,13,0,959.0,115.0,2.6,28.0,984.0,1087.57,771.36
2016,4,4,13,15,956.0,114.5,2.5,28.0,972.0,1075.34,762.99
2016,4,4,13,30,953.0,114.0,2.4,28.0,960.0,1059.18,752.36
2016,4,4,13,45,948.5,113.0,2.35,28.0,939.0,1037.19,738.78
2016,4,4,14,0,944.0,112.0,2.3,28.0,918.0,1011.51,723.01
2016,4,4,14,15,937.0,110.5,2.2,28.0,889.0,979.47,702.72
2016,4,4,14,30,930.0,109.0,2.1,28.0,860.0,944.15,680.41
2016,4,4,14,45,921.0,107.0,2.05,28.0,823.0,903.53,655.15
2016,4,4,15,0,912.0,105.0,2.0,28.0,786.0,860.19,627.98
2016,4,4,15,15,899.5,102.5,1.95,28.0,742.5,811.11,596.79
2016,4,4,15,30,887.0,100.0,1.9,28.0,699.0,760.08,563.97
2016,4,4,15,45,870.5,97.0,1.85,28.0,649.5,704.11,527.09
2016,4,4,16,0,854.0,94.0,1.8,28.0,600.0,649.52,488.42
2016,4,4,16,15,831.0,90.5,1.7,27.5,545.5,587.06,443.7
2016,4,4,16,30,808.0,87.0,1.6,27.0,491.0,524.96,397.73
2016,4,4,16,45,777.5,82.0,1.55,26.5,433.5,458.47,347.07
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,393.92,295.92
2016,4,4,17,15,700.5,71.0,1.4,24.5,317.5,324.48,240.28
2016,4,4,17,30,654.0,65.0,1.3,23.0,259.0,260.06,186.72
2016,4,4,17,45,582.5,57.0,1.25,22.0,201.5,192.92,130.7
2016,4,4,18,0,511.0,49.0,1.2,21.0,144.0,134.32,82.63
2016,4,4,18,15,387.5,37.0,1.3,20.0,94.5,75.48,39.8
2016,4,4,18,30,264.0,25.0,1.4,19.0,45.0,32.22,11.56
2016,4,4,18,45,132.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.7,13.0,20.0,11.95,0.0
2016,4,5,6,45,300.5,28.5,3.05,14.0,65.0,44.1,20.14
2016,4,5,7,0,453.0,42.0,3.4,15.0,110.0,97.02,55.61
2016,4,5,7,15,539.5,51.0,3.3,15.5,166.0,152.79,100.27
2016,4,5,7,30,626.0,60.0,3.2,16.0,222.0,219.26,156.95
2016,4,5,7,45,678.5,66.5,3.15,17.0,281.5,282.91,212.96
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,352.68,272.92
2016,4,5,8,15,767.0,78.0,3.2,19.0,400.0,418.36,328.28
2016,4,5,8,30,803.0,83.0,3.3,20.0,459.0,486.84,383.8
2016,4,5,8,45,828.5,86.5,3.45,21.0,515.0,550.43,433.67
2016,4,5,9,0,854.0,90.0,3.6,22.0,571.0,614.84,482.31
2016,4,5,9,15,872.0,93.0,3.65,22.5,622.5,671.85,524.58
2016,4,5,9,30,890.0,96.0,3.7,23.0,674.0,730.16,565.86
2016,4,5,9,45,904.0,98.5,3.75,24.0,720.0,783.96,600.26
2016,4,5,10,0,918.0,101.0,3.8,25.0,766.0,836.09,632.77
2016,4,5,10,15,928.0,103.0,3.9,25.0,805.5,882.42,663.51
2016,4,5,10,30,938.0,105.0,4.0,25.0,845.0,926.21,692.34
2016,4,5,10,45,945.0,106.5,4.15,25.5,877.0,964.01,715.86
2016,4,5,11,0,952.0,108.0,4.3,26.0,909.0,998.62,737.16
2016,4,5,11,15,957.0,109.0,4.4,26.0,932.5,1027.44,755.76
2016,4,5,11,30,962.0,110.0,4.5,26.0,956.0,1052.64,772.05
2016,4,5,11,45,965.0,110.5,4.6,26.5,971.0,1071.58,782.79
2016,4,5,12,0,968.0,111.0,4.7,27.0,986.0,1086.6,791.4
2016,4,5,12,15,968.5,111.5,4.75,27.0,991.5,1095.1,797.03
2016,4,5,12,30,969.0,112.0,4.8,27.0,997.0,1099.52,800.21
2016,4,5,12,45,968.0,111.5,4.9,27.0,994.0,1097.29,799.71
2016,4,5,13,0,967.0,111.0,5.0,27.0,991.0,1090.97,796.7
2016,4,5,13,15,964.5,110.5,5.05,27.0,978.5,1079.09,789.73
2016,4,5,13,30,962.0,110.0,5.1,27.0,966.0,1063.24,780.27
2016,4,5,13,45,956.5,109.5,5.15,27.0,945.0,1040.6,766.39
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,1014.28,750.12
2016,4,5,14,15,944.0,107.5,5.15,27.0,894.5,982.01,729.1
2016,4,5,14,30,937.0,106.0,5.1,27.0,865.0,946.45,705.87
2016,4,5,14,45,926.5,105.0,5.1,27.0,827.5,905.33,679.1
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,861.58,650.34
2016,4,5,15,15,903.5,101.5,5.0,26.5,746.0,812.32,618.19
2016,4,5,15,30,891.0,99.0,4.9,26.0,702.0,761.11,584.26
2016,4,5,15,45,756.5,129.5,4.8,26.0,616.0,662.93,512.59
2016,4,5,16,0,622.0,160.0,4.7,26.0,530.0,569.71,441.8
2016,4,5,16,15,716.0,123.0,4.5,25.5,512.0,553.06,430.26
2016,4,5,16,30,810.0,86.0,4.3,25.0,494.0,524.12,407.73
2016,4,5,16,45,777.0,82.0,4.15,24.5,436.0,457.41,354.56
2016,4,5,17,0,744.0,78.0,4.0,24.0,378.0,392.91,301.51
2016,4,5,17,15,697.5,72.0,3.55,23.0,319.0,323.67,243.64
2016,4,5,17,30,651.0,66.0,3.1,22.0,260.0,259.48,188.5
2016,4,5,17,45,577.0,58.0,2.7,21.0,202.5,192.02,131.34
2016,4,5,18,0,503.0,50.0,2.3,20.0,145.0,133.43,82.83
2016,4,5,18,15,381.5,38.0,2.3,19.5,95.5,75.4,40.2
2016,4,5,18,30,260.0,26.0,2.3,19.0,46.0,32.77,12.48
2016,4,5,18,45,130.0,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,15.0,12.55,0.0
2016,4,6,6,45,122.5,37.5,3.0,15.5,54.5,41.51,23.58
2016,4,6,7,0,216.0,61.0,3.2,16.0,94.0,84.36,55.19
2016,4,6,7,15,136.0,83.0,3.45,16.5,106.5,104.33,76.41
2016,4,6,7,30,56.0,105.0,3.7,17.0,119.0,113.11,87.76
2016,4,6,7,45,84.5,128.5,4.0,17.5,156.5,148.47,116.88
2016,4,6,8,0,113.0,152.0,4.3,18.0,194.0,190.29,151.2
2016,4,6,8,15,145.0,177.5,4.65,18.5,240.5,236.75,189.02
2016,4,6,8,30,177.0,203.0,5.0,19.0,287.0,286.91,229.42
2016,4,6,8,45,479.0,155.5,5.4,20.0,418.5,426.47,341.84
2016,4,6,9,0,781.0,108.0,5.8,21.0,550.0,590.29,471.26
2016,4,6,9,15,803.5,111.5,5.95,21.0,602.0,649.55,517.48
2016,4,6,9,30,826.0,115.0,6.1,21.0,654.0,708.78,563.07
2016,4,6,9,45,594.5,216.5,6.25,21.5,618.0,676.11,532.83
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,614.82,480.39
2016,4,6,10,15,633.5,217.5,6.35,22.0,707.5,764.37,597.74
2016,4,6,10,30,904.0,117.0,6.3,22.0,833.0,909.59,702.92
2016,4,6,10,45,692.5,226.5,6.3,22.5,787.5,871.96,672.73
2016,4,6,11,0,481.0,336.0,6.3,23.0,742.0,805.35,616.89
2016,4,6,11,15,716.5,226.5,6.2,23.0,849.5,933.25,713.37
2016,4,6,11,30,952.0,117.0,6.1,23.0,957.0,1050.19,792.86
2016,4,6,11,45,965.5,113.0,6.05,23.5,977.0,1074.56,806.36
2016,4,6,12,0,979.0,109.0,6.0,24.0,997.0,1095.29,817.86
2016,4,6,12,15,982.0,109.5,5.9,24.0,1005.0,1106.31,824.14
2016,4,6,12,30,985.0,110.0,5.8,24.0,1013.0,1113.21,827.8
2016,4,6,12,45,994.0,105.5,5.75,24.5,1013.5,1116.79,828.11
2016,4,6,13,0,1003.0,101.0,5.7,25.0,1014.0,1116.1,825.72
2016,4,6,13,15,1000.5,100.0,5.6,25.0,1002.0,1103.3,816.71
2016,4,6,13,30,998.0,99.0,5.5,25.0,990.0,1086.37,805.16
2016,4,6,13,45,999.0,95.5,5.45,25.5,970.5,1066.12,790.34
2016,4,6,14,0,1000.0,92.0,5.4,26.0,951.0,1041.77,772.94
2016,4,6,14,15,993.5,91.0,5.35,25.5,921.0,1009.17,753.18
2016,4,6,14,30,987.0,90.0,5.3,25.0,891.0,973.08,730.99
2016,4,6,14,45,963.5,96.5,5.25,25.0,850.0,927.12,700.41
2016,4,6,15,0,940.0,103.0,5.2,25.0,809.0,879.23,668.34
2016,4,6,15,15,927.5,100.5,5.05,25.0,764.0,829.0,633.82
2016,4,6,15,30,915.0,98.0,4.9,25.0,719.0,776.74,597.63
2016,4,6,15,45,904.5,93.0,4.8,25.0,670.0,721.5,559.18
2016,4,6,16,0,894.0,88.0,4.7,25.0,621.0,664.61,516.65
2016,4,6,16,15,871.5,84.5,4.4,24.5,565.5,602.58,469.33
2016,4,6,16,30,849.0,81.0,4.1,24.0,510.0,538.64,419.61
2016,4,6,16,45,823.5,75.5,3.8,23.5,452.0,471.77,366.09
2016,4,6,17,0,798.0,70.0,3.5,23.0,394.0,406.21,311.76
2016,4,6,17,15,754.0,65.0,2.95,22.0,333.5,336.27,252.83
2016,4,6,17,30,710.0,60.0,2.4,21.0,273.0,270.57,195.93
2016,4,6,17,45,643.5,53.0,1.9,20.0,214.5,202.35,137.43
2016,4,6,18,0,577.0,46.0,1.4,19.0,156.0,141.08,86.08
2016,4,6,18,15,455.5,35.5,1.35,18.0,104.0,79.91,41.16
2016,4,6,18,30,334.0,25.0,1.3,17.0,52.0,34.16,12.57
2016,4,6,18,45,167.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.5,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,18.87,0.0
2016,4,7,6,45,121.5,38.0,2.85,14.5,57.0,42.09,24.37
2016,4,7,7,0,243.0,55.0,3.2,16.0,93.0,83.21,53.16
2016,4,7,7,15,287.5,74.0,3.25,16.5,137.5,127.24,89.32
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,176.89,131.56
2016,4,7,7,45,363.0,109.5,3.4,18.0,228.0,225.3,173.14
2016,4,7,8,0,394.0,126.0,3.5,19.0,274.0,277.17,216.87
2016,4,7,8,15,370.0,154.5,3.65,20.0,310.5,319.98,252.61
2016,4,7,8,30,346.0,183.0,3.8,21.0,347.0,354.9,280.56
2016,4,7,8,45,608.0,138.0,4.0,22.0,468.0,483.48,381.44
2016,4,7,9,0,870.0,93.0,4.2,23.0,589.0,629.17,492.76
2016,4,7,9,15,739.0,142.5,4.2,23.5,589.5,640.71,498.86
2016,4,7,9,30,608.0,192.0,4.2,24.0,590.0,635.66,492.28
2016,4,7,9,45,534.5,236.5,4.2,25.0,604.5,651.54,500.05
2016,4,7,10,0,461.0,281.0,4.2,26.0,619.0,662.38,503.44
2016,4,7,10,15,708.5,192.0,4.15,26.0,741.5,800.93,606.51
2016,4,7,10,30,956.0,103.0,4.1,26.0,864.0,940.36,700.04
2016,4,7,10,45,959.5,106.0,4.1,26.5,894.5,976.97,721.06
2016,4,7,11,0,963.0,109.0,4.1,27.0,925.0,1010.13,740.34
2016,4,7,11,15,967.0,110.0,4.1,27.5,948.0,1038.08,756.1
2016,4,7,11,30,971.0,111.0,4.1,28.0,971.0,1062.32,769.42
2016,4,7,11,45,955.0,123.0,4.1,28.5,980.0,1074.37,774.91
2016,4,7,12,0,939.0,135.0,4.1,29.0,989.0,1081.86,777.67
2016,4,7,12,15,787.0,228.5,4.0,29.0,947.0,1048.14,755.02
2016,4,7,12,30,635.0,322.0,3.9,29.0,905.0,991.07,715.09
2016,4,7,12,45,588.5,345.5,3.85,29.0,884.5,967.77,698.63
2016,4,7,13,0,542.0,369.0,3.8,29.0,864.0,941.59,680.05
2016,4,7,13,15,527.5,367.5,3.65,29.0,844.5,919.89,665.12
2016,4,7,13,30,513.0,366.0,3.5,29.0,825.0,896.02,648.75
2016,4,7,13,45,554.0,337.5,3.4,29.0,823.0,896.44,650.43
2016,4,7,14,0,595.0,309.0,3.3,29.0,821.0,892.7,649.21
2016,4,7,14,15,529.5,316.5,3.15,29.0,761.0,823.66,601.67
2016,4,7,14,30,464.0,324.0,3.0,29.0,701.0,755.86,554.85
2016,4,7,14,45,498.5,295.5,2.9,29.0,685.0,739.43,545.37
2016,4,7,15,0,533.0,267.0,2.8,29.0,669.0,718.7,532.45
2016,4,7,15,15,679.5,193.0,2.65,28.5,675.5,737.58,549.85
2016,4,7,15,30,826.0,119.0,2.5,28.0,682.0,736.1,551.96
2016,4,7,15,45,787.0,119.5,2.4,28.0,625.0,670.58,505.75
2016,4,7,16,0,748.0,120.0,2.3,28.0,568.0,607.15,459.93
2016,4,7,16,15,759.5,111.0,2.1,27.5,530.0,564.24,428.58
2016,4,7,16,30,771.0,102.0,1.9,27.0,492.0,518.27,393.64
2016,4,7,16,45,734.0,97.0,1.75,27.0,434.0,450.62,340.92
2016,4,7,17,0,697.0,92.0,1.6,27.0,376.0,385.75,288.93
2016,4,7,17,15,648.5,85.0,1.45,25.5,317.5,318.0,235.01
2016,4,7,17,30,600.0,78.0,1.3,24.0,259.0,255.21,183.35
2016,4,7,17,45,525.0,68.0,1.2,23.0,202.0,188.8,128.8
2016,4,7,18,0,450.0,58.0,1.1,22.0,145.0,131.46,82.58
2016,4,7,18,15,334.5,43.5,1.15,21.0,96.0,75.21,41.79
2016,4,7,18,30,219.0,29.0,1.2,20.0,47.0,32.94,14.12
2016,4,7,18,45,109.5,14.5,1.25,19.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,19.78,0.0
2016,4,8,6,45,144.0,40.5,3.6,13.5,63.5,45.88,26.96
2016,4,8,7,0,288.0,59.0,3.8,14.0,105.0,92.93,59.81
2016,4,8,7,15,367.5,74.0,4.05,14.5,158.0,142.83,99.9
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,202.66,150.43
2016,4,8,7,45,395.5,112.0,4.55,16.0,238.0,238.35,184.83
2016,4,8,8,0,344.0,135.0,4.8,17.0,265.0,263.92,209.09
2016,4,8,8,15,427.5,142.0,5.1,17.5,329.5,333.21,266.59
2016,4,8,8,30,511.0,149.0,5.4,18.0,394.0,408.03,327.97
2016,4,8,8,45,533.0,161.0,5.7,19.0,442.5,462.32,371.4
2016,4,8,9,0,555.0,173.0,6.0,20.0,491.0,517.82,414.64
2016,4,8,9,15,525.0,202.5,5.95,20.5,525.0,557.72,444.12
2016,4,8,9,30,495.0,232.0,5.9,21.0,559.0,593.22,469.29
2016,4,8,9,45,501.5,248.0,5.85,21.5,598.0,638.39,501.77
2016,4,8,10,0,508.0,264.0,5.8,22.0,637.0,682.55,532.75
2016,4,8,10,15,429.0,313.5,5.7,22.5,640.0,687.87,532.25
2016,4,8,10,30,350.0,363.0,5.6,23.0,643.0,678.75,521.25
2016,4,8,10,45,324.0,386.5,5.5,23.5,653.0,691.9,527.95
2016,4,8,11,0,298.0,410.0,5.4,24.0,663.0,702.29,532.44
2016,4,8,11,15,276.0,427.5,5.3,24.0,667.0,707.77,534.67
2016,4,8,11,30,254.0,445.0,5.2,24.0,671.0,711.1,535.39
2016,4,8,11,45,337.5,420.5,5.1,24.5,725.5,773.02,580.0
2016,4,8,12,0,421.0,396.0,5.0,25.0,780.0,844.38,629.76
2016,4,8,12,15,331.5,432.5,4.8,25.0,736.5,787.06,585.74
2016,4,8,12,30,242.0,469.0,4.6,25.0,693.0,724.99,538.9
2016,4,8,12,45,287.0,458.0,4.45,25.5,722.0,769.58,569.67
2016,4,8,13,0,332.0,447.0,4.3,26.0,751.0,801.41,591.12
2016,4,8,13,15,225.5,450.5,4.2,26.0,656.0,684.9,507.54
2016,4,8,13,30,119.0,454.0,4.1,26.0,561.0,580.67,431.35
2016,4,8,13,45,119.0,443.0,4.0,26.0,548.5,566.45,421.92
2016,4,8,14,0,119.0,432.0,3.9,26.0,536.0,551.67,411.7
2016,4,8,14,15,106.5,413.5,3.9,26.0,504.0,507.64,380.43
2016,4,8,14,30,94.0,395.0,3.9,26.0,472.0,474.01,356.44
2016,4,8,14,45,185.0,375.5,3.9,26.0,518.0,536.49,405.13
2016,4,8,15,0,276.0,356.0,3.9,26.0,564.0,590.9,446.87
2016,4,8,15,15,190.0,337.5,3.9,25.5,477.5,485.48,369.77
2016,4,8,15,30,104.0,319.0,3.9,25.0,391.0,387.95,297.14
2016,4,8,15,45,227.5,283.5,3.95,25.0,425.0,437.6,337.99
2016,4,8,16,0,351.0,248.0,4.0,25.0,459.0,473.89,367.24
2016,4,8,16,15,515.5,185.5,3.9,24.5,464.0,493.22,383.93
2016,4,8,16,30,680.0,123.0,3.8,24.0,469.0,490.85,382.53
2016,4,8,16,45,643.0,116.5,3.75,23.5,413.5,426.67,331.68
2016,4,8,17,0,606.0,110.0,3.7,23.0,358.0,365.46,281.88
2016,4,8,17,15,555.5,100.5,3.3,22.0,301.5,299.92,227.77
2016,4,8,17,30,505.0,91.0,2.9,21.0,245.0,239.74,177.0
2016,4,8,17,45,423.0,80.0,2.5,20.0,190.0,174.99,123.43
2016,4,8,18,0,341.0,69.0,2.1,19.0,135.0,122.23,80.92
2016,4,8,18,15,241.5,50.0,2.05,18.5,89.0,70.6,42.37
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,31.83,15.3
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,13.5,2.0,1.91,0.0
2016,4,9,6,30,0.0,4.0,2.3,14.0,4.0,3.7,0.0
2016,4,9,6,45,0.0,12.0,2.55,14.5,12.0,11.11,3.44
2016,4,9,7,0,0.0,20.0,2.8,15.0,20.0,18.54,10.0
2016,4,9,7,15,0.0,30.0,2.85,15.5,30.0,27.83,18.07
2016,4,9,7,30,0.0,40.0,2.9,16.0,40.0,37.14,26.03
2016,4,9,7,45,0.0,51.0,2.95,16.5,51.0,47.39,34.65
2016,4,9,8,0,0.0,62.0,3.0,17.0,62.0,57.66,43.11
2016,4,9,8,15,0.0,42.5,3.2,17.5,42.5,39.49,27.63
2016,4,9,8,30,0.0,23.0,3.4,18.0,23.0,21.36,12.28
2016,4,9,8,45,44.0,139.5,3.6,18.5,164.5,157.53,124.77
2016,4,9,9,0,88.0,256.0,3.8,19.0,306.0,301.21,238.87
2016,4,9,9,15,44.0,154.0,3.9,19.5,179.0,176.58,138.77
2016,4,9,9,30,0.0,52.0,4.0,20.0,52.0,48.42,34.03
2016,4,9,9,45,15.5,173.5,4.15,20.5,185.0,174.78,135.83
2016,4,9,10,0,31.0,295.0,4.3,21.0,318.0,312.69,242.78
2016,4,9,10,15,21.0,265.5,4.35,21.5,282.0,269.47,208.12
2016,4,9,10,30,11.0,236.0,4.4,22.0,246.0,232.98,179.04
2016,4,9,10,45,8.5,210.0,4.5,22.5,218.0,206.06,157.64
2016,4,9,11,0,6.0,184.0,4.6,23.0,190.0,179.07,136.2
2016,4,9,11,15,3.0,130.0,4.6,23.0,133.0,124.9,93.69
2016,4,9,11,30,0.0,76.0,4.6,23.0,76.0,71.05,51.06
2016,4,9,11,45,1.5,114.0,4.7,23.5,115.5,108.45,80.49
2016,4,9,12,0,3.0,152.0,4.8,24.0,155.0,146.15,109.75
2016,4,9,12,15,57.5,310.5,4.85,24.0,364.0,363.99,277.96
2016,4,9,12,30,112.0,469.0,4.9,24.0,573.0,582.14,438.36
2016,4,9,12,45,177.5,468.0,4.95,24.5,632.0,658.15,493.23
2016,4,9,13,0,243.0,467.0,5.0,25.0,691.0,721.48,538.9
2016,4,9,13,15,538.0,320.0,5.0,25.0,806.5,880.58,659.37
2016,4,9,13,30,833.0,173.0,5.0,25.0,922.0,1007.4,749.37
2016,4,9,13,45,586.0,290.0,5.05,25.0,811.5,878.57,658.86
2016,4,9,14,0,339.0,407.0,5.1,25.0,701.0,741.58,556.96
2016,4,9,14,15,275.0,406.5,5.1,25.0,640.0,672.64,507.52
2016,4,9,14,30,211.0,406.0,5.1,25.0,579.0,597.13,452.41
2016,4,9,14,45,229.5,384.5,5.15,25.0,564.5,582.85,443.74
2016,4,9,15,0,248.0,363.0,5.2,25.0,550.0,566.52,433.22
2016,4,9,15,15,495.0,259.5,5.2,25.0,607.0,656.75,506.06
2016,4,9,15,30,742.0,156.0,5.2,25.0,664.0,712.61,551.91
2016,4,9,15,45,721.5,151.0,5.2,25.0,616.0,657.49,511.0
2016,4,9,16,0,701.0,146.0,5.2,25.0,568.0,602.22,469.6
2016,4,9,16,15,673.5,140.0,5.05,24.5,516.0,542.03,423.98
2016,4,9,16,30,646.0,134.0,4.9,24.0,464.0,483.09,378.11
2016,4,9,16,45,613.0,125.0,4.8,23.5,409.5,420.2,328.06
2016,4,9,17,0,580.0,116.0,4.7,23.0,355.0,359.92,278.65
2016,4,9,17,15,529.5,106.5,4.4,22.5,299.0,293.66,223.43
2016,4,9,17,30,479.0,97.0,4.1,22.0,243.0,235.41,173.94
2016,4,9,17,45,410.0,83.5,3.8,22.0,190.0,174.87,123.09
2016,4,9,18,0,341.0,70.0,3.5,22.0,137.0,122.73,80.52
2016,4,9,18,15,238.0,52.0,3.55,21.5,91.0,71.76,43.0
2016,4,9,18,30,135.0,34.0,3.6,21.0,45.0,34.37,17.37
2016,4,9,18,45,67.5,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,19.28,4.56
2016,4,10,6,45,171.5,43.5,4.05,16.5,68.5,50.77,29.82
2016,4,10,7,0,279.0,64.0,4.2,17.0,111.0,97.08,63.06
2016,4,10,7,15,360.0,78.5,4.5,17.5,163.5,146.47,102.32
2016,4,10,7,30,441.0,93.0,4.8,18.0,216.0,205.94,151.94
2016,4,10,7,45,220.5,72.5,5.15,18.5,134.0,144.58,110.47
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,48.33,34.91
2016,4,10,8,15,0.0,81.5,5.65,19.5,81.5,75.89,57.61
2016,4,10,8,30,0.0,111.0,5.8,20.0,111.0,103.64,80.05
2016,4,10,8,45,0.0,132.5,5.95,21.0,132.5,123.99,95.93
2016,4,10,9,0,0.0,154.0,6.1,22.0,154.0,144.43,111.63
2016,4,10,9,15,1.0,162.0,6.1,22.5,162.5,152.73,117.67
2016,4,10,9,30,2.0,170.0,6.1,23.0,171.0,161.15,123.78
2016,4,10,9,45,18.0,236.0,6.15,23.5,249.0,236.74,182.91
2016,4,10,10,0,34.0,302.0,6.2,24.0,327.0,321.89,248.08
2016,4,10,10,15,20.0,244.5,6.2,24.5,260.0,248.18,190.18
2016,4,10,10,30,6.0,187.0,6.2,25.0,193.0,181.42,137.55
2016,4,10,10,45,111.0,308.5,6.2,25.5,404.0,411.21,315.76
2016,4,10,11,0,216.0,430.0,6.2,26.0,615.0,636.43,481.74
2016,4,10,11,15,346.0,401.0,6.2,26.0,706.5,745.99,563.04
2016,4,10,11,30,476.0,372.0,6.2,26.0,798.0,858.98,645.37
2016,4,10,11,45,301.0,420.5,6.2,26.0,691.5,735.95,552.93
2016,4,10,12,0,126.0,469.0,6.2,26.0,585.0,605.16,453.62
2016,4,10,12,15,134.0,463.0,6.1,25.5,587.5,608.26,457.21
2016,4,10,12,30,142.0,457.0,6.0,25.0,590.0,610.68,459.94
2016,4,10,12,45,81.0,392.0,5.95,25.0,467.5,470.71,356.34
2016,4,10,13,0,20.0,327.0,5.9,25.0,345.0,332.64,251.79
2016,4,10,13,15,22.5,337.5,5.7,25.0,358.0,345.18,261.5
2016,4,10,13,30,25.0,348.0,5.5,25.0,371.0,368.07,278.64
2016,4,10,13,45,73.5,392.0,5.3,25.0,457.0,458.8,347.59
2016,4,10,14,0,122.0,436.0,5.1,25.0,543.0,557.41,420.5
2016,4,10,14,15,62.0,295.0,5.25,25.0,349.5,345.54,263.56
2016,4,10,14,30,2.0,154.0,5.4,25.0,156.0,146.48,109.93
2016,4,10,14,45,27.0,244.5,5.6,25.5,265.5,260.74,199.22
2016,4,10,15,0,52.0,335.0,5.8,26.0,375.0,370.54,282.84
2016,4,10,15,15,81.5,329.0,5.85,26.0,387.5,384.76,294.77
2016,4,10,15,30,111.0,323.0,5.9,26.0,400.0,396.25,304.75
2016,4,10,15,45,68.0,276.5,5.95,26.0,322.5,314.79,242.54
2016,4,10,16,0,25.0,230.0,6.0,26.0,245.0,233.11,179.34
2016,4,10,16,15,307.0,188.5,5.9,25.5,347.0,368.13,289.0
2016,4,10,16,30,589.0,147.0,5.8,25.0,449.0,465.11,364.49
2016,4,10,16,45,297.5,143.5,5.7,25.0,296.0,282.7,220.79
2016,4,10,17,0,6.0,140.0,5.6,25.0,143.0,133.44,102.71
2016,4,10,17,15,194.0,126.5,5.3,24.5,187.0,192.24,147.56
2016,4,10,17,30,382.0,113.0,5.0,24.0,231.0,222.2,165.04
2016,4,10,17,45,304.0,97.0,4.7,23.5,179.0,161.64,115.64
2016,4,10,18,0,226.0,81.0,4.4,23.0,127.0,112.96,77.2
2016,4,10,18,15,148.0,57.0,4.35,22.5,83.5,66.88,42.55
2016,4,10,18,30,70.0,33.0,4.3,22.0,40.0,31.72,16.82
2016,4,10,18,45,35.0,16.5,4.25,21.5,20.0,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.95,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.85,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.09,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.33,1.26
2016,4,11,7,15,0.0,13.5,4.25,20.5,13.5,12.5,4.82
2016,4,11,7,30,0.0,18.0,4.5,21.0,18.0,16.68,8.34
2016,4,11,7,45,161.0,81.0,4.8,21.5,144.0,131.45,99.86
2016,4,11,8,0,322.0,144.0,5.1,22.0,270.0,265.03,206.62
2016,4,11,8,15,341.5,165.5,5.1,22.5,317.0,315.07,247.46
2016,4,11,8,30,361.0,187.0,5.1,23.0,364.0,366.91,288.85
2016,4,11,8,45,507.0,171.0,5.1,24.0,450.5,458.74,360.36
2016,4,11,9,0,653.0,155.0,5.1,25.0,537.0,563.5,440.06
2016,4,11,9,15,677.0,160.5,4.95,25.5,586.0,619.64,480.97
2016,4,11,9,30,701.0,166.0,4.8,26.0,635.0,676.19,521.08
2016,4,11,9,45,741.5,158.0,4.7,26.5,683.5,731.44,559.78
2016,4,11,10,0,782.0,150.0,4.6,27.0,732.0,785.33,595.36
2016,4,11,10,15,795.0,153.0,4.35,27.5,770.5,830.14,622.76
2016,4,11,10,30,808.0,156.0,4.1,28.0,809.0,873.04,648.42
2016,4,11,10,45,830.5,150.5,3.9,28.5,843.0,913.6,672.15
2016,4,11,11,0,853.0,145.0,3.7,29.0,877.0,952.16,694.06
2016,4,11,11,15,860.0,146.0,3.45,29.0,900.5,972.63,704.81
2016,4,11,11,30,867.0,147.0,3.2,29.0,924.0,997.28,718.19
2016,4,11,11,45,879.0,143.0,3.0,29.5,941.5,1018.57,728.05
2016,4,11,12,0,891.0,139.0,2.8,30.0,959.0,1036.53,735.62
2016,4,11,12,15,893.5,139.0,2.65,30.0,965.0,1045.47,739.38
2016,4,11,12,30,896.0,139.0,2.5,30.0,971.0,1050.68,740.91
2016,4,11,12,45,599.0,297.5,2.45,30.5,853.0,927.59,659.28
2016,4,11,13,0,302.0,456.0,2.4,31.0,735.0,778.43,552.99
2016,4,11,13,15,603.5,293.0,2.35,31.0,841.0,917.66,653.71
2016,4,11,13,30,905.0,130.0,2.3,31.0,947.0,1023.73,721.31
2016,4,11,13,45,906.0,125.5,2.3,31.5,928.5,1004.01,707.1
2016,4,11,14,0,907.0,121.0,2.3,32.0,910.0,980.57,691.92
2016,4,11,14,15,901.0,119.5,2.25,32.0,882.0,950.15,673.33
2016,4,11,14,30,895.0,118.0,2.2,32.0,854.0,916.58,652.79
2016,4,11,14,45,886.0,116.5,2.2,32.0,818.0,877.48,629.09
2016,4,11,15,0,877.0,115.0,2.2,32.0,782.0,835.81,603.55
2016,4,11,15,15,864.5,112.5,2.15,31.5,739.5,788.08,574.54
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,741.86,546.14
2016,4,11,15,45,842.0,104.0,2.05,31.0,649.5,688.31,510.3
2016,4,11,16,0,832.0,98.0,2.0,31.0,602.0,633.29,471.66
2016,4,11,16,15,809.5,94.5,1.85,30.5,548.5,572.41,428.05
2016,4,11,16,30,787.0,91.0,1.7,30.0,495.0,511.92,383.32
2016,4,11,16,45,759.5,85.0,1.55,29.5,439.5,447.27,334.08
2016,4,11,17,0,732.0,79.0,1.4,29.0,384.0,384.28,284.37
2016,4,11,17,15,687.5,73.5,1.2,28.5,325.5,317.13,230.07
2016,4,11,17,30,643.0,68.0,1.0,28.0,267.0,254.99,178.48
2016,4,11,17,45,574.0,60.0,0.8,27.5,210.5,189.65,124.97
2016,4,11,18,0,505.0,52.0,0.6,27.0,154.0,132.51,79.33
2016,4,11,18,15,391.0,40.5,0.5,26.5,104.0,76.2,39.62
2016,4,11,18,30,277.0,29.0,0.4,26.0,54.0,34.42,14.78
2016,4,11,18,45,138.5,14.5,0.35,25.5,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,11.91,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,20.57,8.26
2016,4,12,6,45,231.0,43.0,3.75,13.5,76.5,54.85,31.6
2016,4,12,7,0,336.0,61.0,3.8,14.0,120.0,102.56,66.04
2016,4,12,7,15,248.5,86.0,3.7,14.5,138.5,131.02,95.23
2016,4,12,7,30,161.0,111.0,3.6,15.0,157.0,147.51,114.0
2016,4,12,7,45,80.5,100.0,3.5,15.5,123.0,122.16,95.92
2016,4,12,8,0,0.0,89.0,3.4,16.0,89.0,82.9,64.42
2016,4,12,8,15,0.0,104.0,3.45,16.5,104.0,97.0,75.82
2016,4,12,8,30,0.0,119.0,3.5,17.0,119.0,111.16,87.05
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,104.1,80.75
2016,4,12,9,0,0.0,104.0,3.7,18.0,104.0,97.04,74.55
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,105.55,81.07
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,114.09,87.55
2016,4,12,9,45,0.0,115.0,3.7,19.5,115.0,107.51,81.84
2016,4,12,10,0,0.0,108.0,3.7,20.0,108.0,100.94,76.22
2016,4,12,10,15,0.0,113.5,3.65,20.5,113.5,106.18,80.1
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,111.44,83.96
2016,4,12,10,45,9.0,210.0,3.55,21.5,218.0,206.4,158.44
2016,4,12,11,0,18.0,301.0,3.5,22.0,317.0,303.23,232.06
2016,4,12,11,15,9.0,178.5,3.5,22.0,186.5,176.81,134.53
2016,4,12,11,30,0.0,56.0,3.5,22.0,56.0,52.33,36.3
2016,4,12,11,45,0.0,60.5,3.5,22.5,60.5,56.56,39.62
2016,4,12,12,0,0.0,65.0,3.5,23.0,65.0,60.79,42.87
2016,4,12,12,15,0.0,75.0,3.5,23.0,75.0,70.2,50.3
2016,4,12,12,30,0.0,85.0,3.5,23.0,85.0,79.63,57.74
2016,4,12,12,45,0.0,108.0,3.55,23.0,108.0,101.37,74.85
2016,4,12,13,0,0.0,131.0,3.6,23.0,131.0,123.17,91.93
2016,4,12,13,15,13.0,241.5,3.65,23.0,253.0,241.93,184.25
2016,4,12,13,30,26.0,352.0,3.7,23.0,375.0,372.57,282.76
2016,4,12,13,45,31.0,359.5,3.75,23.5,387.0,384.19,290.83
2016,4,12,14,0,36.0,367.0,3.8,24.0,399.0,395.44,299.02
2016,4,12,14,15,23.0,297.5,3.85,24.0,318.0,312.05,236.96
2016,4,12,14,30,10.0,228.0,3.9,24.0,237.0,224.38,170.55
2016,4,12,14,45,5.0,157.5,4.0,24.0,162.0,152.18,115.02
2016,4,12,15,0,0.0,87.0,4.1,24.0,87.0,81.2,59.29
