Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,45,762.0,86.5,1.85,24.0,458.0,441.28,336.61
2016,4,22,17,0,733.0,82.0,1.7,24.0,402.0,379.7,286.09
2016,4,22,17,15,691.0,76.5,1.5,23.5,344.5,313.8,231.54
2016,4,22,17,30,649.0,71.0,1.3,23.0,287.0,252.9,179.87
2016,4,22,17,45,588.0,63.5,1.15,22.5,230.5,190.33,127.47
2016,4,22,18,0,527.0,56.0,1.0,22.0,174.0,134.89,82.3
2016,4,22,18,15,427.0,45.5,1.0,21.0,123.0,80.46,43.36
2016,4,22,18,30,327.0,35.0,1.0,20.0,72.0,38.62,19.39
2016,4,22,18,45,163.5,17.5,1.05,19.0,36.0,13.56,1.36
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.25,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,34.85,18.2
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,75.91,41.5
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,130.33,80.58
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,185.91,126.34
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,249.13,179.94
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,310.51,231.97
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,377.11,286.36
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,439.19,336.8
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,503.17,386.96
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,563.35,432.13
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,623.71,475.81
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,679.73,516.21
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,732.27,552.67
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,781.67,583.86
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,829.09,613.25
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,871.93,639.89
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,912.23,664.63
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,946.23,684.44
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,977.02,702.13
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,1002.49,717.14
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,1024.45,730.02
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,1040.36,737.75
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,1052.53,743.3
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,1059.43,747.2
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,1062.51,748.94
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,1058.78,747.41
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,1051.26,743.73
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,1038.5,736.91
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,1022.05,727.91
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,999.64,715.2
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,973.83,700.37
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,942.83,682.67
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,908.76,662.79
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,868.79,638.74
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,826.36,612.67
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,778.9,583.56
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,732.56,554.66
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,678.14,517.02
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,622.78,477.22
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,562.24,432.62
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,502.2,386.89
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,438.81,336.39
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,376.49,285.23
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,311.81,231.85
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,251.37,180.67
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,189.27,128.44
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,134.81,84.0
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,81.08,45.19
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,39.64,20.83
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.39,2.47
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,17.91,3.26
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,38.44,24.06
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,72.47,48.49
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,114.48,80.7
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,157.19,114.09
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,209.56,156.92
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,171.06,132.58
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,105.17,81.77
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,91.76,70.52
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,78.24,59.17
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,117.71,90.98
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,157.53,122.45
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,247.42,193.33
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,338.19,262.93
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,277.54,214.78
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,210.43,161.59
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,280.36,215.66
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,359.23,275.23
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,287.39,219.69
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,210.11,159.84
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,220.97,168.19
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,231.84,176.41
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,381.25,289.47
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,527.18,395.43
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,359.4,271.62
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,188.32,141.84
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,191.15,144.3
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,193.92,146.45
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,185.14,139.71
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,176.35,132.99
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,243.51,184.73
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,310.79,235.72
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,614.8,472.15
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,863.49,650.91
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,822.87,621.87
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,780.59,593.52
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,736.26,563.38
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,688.62,529.45
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,636.69,491.74
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,584.31,452.8
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,527.21,410.01
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,471.07,366.68
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,411.07,318.48
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,353.48,270.97
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,292.77,220.57
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,234.76,171.65
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,177.83,123.88
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,127.88,83.24
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,78.87,47.49
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,41.0,23.6
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.81,4.42
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,16.43,3.61
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,39.42,22.64
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,77.19,45.89
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,126.62,81.72
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,177.28,122.73
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,237.35,172.91
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,235.4,179.77
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,205.65,160.14
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,218.41,170.1
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,228.61,177.43
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,219.06,169.11
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,204.32,156.66
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,440.4,343.56
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,695.86,534.76
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,648.91,493.23
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,573.53,431.6
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,604.15,453.14
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,633.95,473.45
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,782.24,584.15
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,934.11,688.77
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,958.71,703.5
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,980.18,717.01
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,992.8,725.02
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,1011.2,736.94
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,1018.15,740.97
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,1021.52,742.79
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,1016.77,738.24
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,1008.51,731.58
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,910.3,665.08
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,791.69,577.81
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,734.22,537.73
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,669.78,492.14
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,788.94,584.06
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,872.65,644.97
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,832.26,618.0
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,789.99,590.32
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,743.38,559.02
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,695.39,525.64
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,641.11,486.52
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,587.29,446.9
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,529.6,404.19
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,472.81,360.93
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,411.89,312.77
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,353.51,265.4
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,292.65,215.7
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,236.38,168.9
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,176.99,120.35
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,126.87,80.55
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,77.98,45.56
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,40.33,22.51
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,16.37,4.54
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,18.37,5.72
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,40.63,24.02
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,78.72,48.92
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,126.41,84.36
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,175.85,124.43
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,232.82,172.15
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,288.03,219.12
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,347.29,268.7
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,406.88,317.53
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,467.02,365.63
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,523.44,409.87
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,581.43,454.21
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,634.78,493.73
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,688.08,532.26
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,736.25,566.46
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,783.48,599.3
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,824.97,627.64
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,861.07,652.05
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,893.65,672.86
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,923.53,691.72
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,947.64,707.73
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,968.77,721.79
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,985.8,733.14
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,999.71,742.49
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,1005.37,745.75
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,1007.62,746.85
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,845.67,629.17
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,662.26,489.72
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,540.53,402.2
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,429.56,320.16
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,587.0,439.6
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,736.55,549.09
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,712.46,531.88
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,687.01,514.38
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,731.69,551.6
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,758.91,575.63
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,712.2,543.0
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,664.78,509.59
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,604.85,464.9
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,550.42,423.61
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,440.55,340.13
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,350.24,270.56
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,248.46,191.73
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,158.97,122.07
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,134.35,103.12
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,110.71,84.65
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,121.06,90.19
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,119.39,84.82
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,77.1,52.66
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,42.1,26.83
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,20.49,7.73
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,17.57,6.23
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,43.23,25.62
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,82.84,48.95
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,139.66,90.17
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,195.47,136.77
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,259.12,191.56
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,322.21,246.33
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,391.28,305.05
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,455.72,358.16
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,521.17,410.0
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,583.49,457.49
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,646.63,503.67
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,701.88,542.35
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,757.66,579.25
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,808.38,610.49
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,857.25,639.79
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,900.32,665.18
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,940.67,688.29
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,975.27,707.71
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,1006.62,724.83
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,1031.73,739.8
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,1053.15,752.51
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,1070.29,761.1
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,1083.61,767.39
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,1089.58,770.76
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,1091.58,771.88
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,1087.62,769.47
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,1079.73,764.79
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,1065.45,755.75
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,1047.35,744.49
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,1024.08,730.61
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,997.23,714.53
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,964.64,693.83
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,928.89,671.13
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,887.32,645.04
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,843.27,617.18
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,794.34,585.79
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,743.57,552.83
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,687.73,514.03
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,632.58,474.01
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,572.26,429.4
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,512.16,383.75
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,447.37,332.99
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,384.77,282.58
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,318.67,229.36
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,257.53,178.83
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,193.92,127.07
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,137.94,82.83
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,83.29,44.58
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,40.8,20.83
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,14.56,4.2
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,17.12,6.57
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,43.06,25.15
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,82.75,49.41
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,135.5,88.32
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,188.51,131.81
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,248.93,182.7
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,307.31,232.42
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,370.46,285.01
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,430.23,334.47
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,492.18,384.25
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,551.08,430.47
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,610.74,476.05
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,665.17,515.83
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,719.0,554.07
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,767.52,586.8
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,814.45,617.5
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,856.2,645.08
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,890.05,667.05
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,923.12,687.34
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,953.18,705.45
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,977.21,720.63
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,997.93,733.68
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,1012.3,741.42
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,1023.09,746.91
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,1028.39,749.84
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,1030.13,750.58
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,1023.19,744.61
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,1022.15,742.69
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,1007.77,733.31
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,989.98,721.88
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,962.23,703.97
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,931.85,684.38
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,899.27,663.3
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,864.19,640.48
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,573.04,433.16
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,282.01,211.15
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,294.77,222.4
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,301.4,228.4
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,293.82,223.34
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,285.35,217.57
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,309.06,237.28
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,321.5,247.62
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,182.57,140.07
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,52.07,36.7
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,146.32,110.49
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,218.54,162.83
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,164.52,120.12
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,118.29,84.64
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,76.5,52.66
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,41.38,26.5
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,21.35,9.3
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,21.53,9.86
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,43.69,27.39
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,79.31,52.68
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,121.7,84.96
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,151.16,110.97
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,177.1,134.09
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,187.77,144.92
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,188.67,146.53
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,226.66,176.08
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,266.56,206.72
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,264.45,204.16
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,259.38,199.09
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,218.07,166.59
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,178.85,135.56
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,195.39,147.86
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,212.12,160.14
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,268.48,202.89
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,325.68,245.61
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,597.09,452.9
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,871.39,649.32
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,717.64,534.05
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,543.9,402.88
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,529.48,392.41
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,514.3,380.9
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,413.72,307.72
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,305.58,227.73
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,575.8,429.86
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,818.83,600.4
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,753.27,552.69
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,680.07,500.73
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,530.87,394.02
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,376.94,280.66
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,394.46,294.44
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,411.18,307.13
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,494.52,370.66
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,563.39,422.38
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,495.24,372.96
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,430.76,326.01
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,444.88,338.63
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,455.32,347.54
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,429.59,327.52
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,401.97,306.18
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,313.73,239.53
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,232.11,177.09
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,190.8,145.49
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,156.3,119.23
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,135.96,101.82
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,112.52,81.36
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,72.0,50.03
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,37.77,23.87
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,19.78,8.48
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,7.63,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,22.3,11.39
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,46.69,28.77
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,85.61,53.28
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,136.72,91.04
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,188.72,134.11
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,250.0,186.3
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,308.53,236.42
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,372.26,289.95
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,431.66,339.3
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,493.33,388.93
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,552.6,434.53
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,613.07,479.47
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,667.03,519.5
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,720.41,557.95
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,711.52,545.63
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,682.22,518.52
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,789.15,596.64
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,894.97,666.19
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,930.07,685.04
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,962.45,702.18
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,987.25,714.85
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,1008.69,725.0
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,1025.72,731.16
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,1039.25,734.88
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,1045.68,737.0
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,1048.42,736.97
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,1045.55,732.16
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,1038.97,725.24
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,1026.72,718.19
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,1010.86,709.08
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,989.02,697.21
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,963.75,683.22
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,932.96,664.29
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,899.16,643.48
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,860.14,619.93
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,818.51,594.5
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,772.07,565.05
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,726.35,535.81
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,673.19,499.36
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,618.97,461.13
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,560.24,419.4
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,501.81,376.4
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,439.51,328.38
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,378.78,279.96
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,313.94,227.72
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,254.08,178.1
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,192.96,127.59
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,138.41,83.76
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,84.71,45.93
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,42.56,22.39
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,19.86,8.97
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,9.53,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,22.27,11.63
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,45.94,26.81
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,85.54,51.29
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,136.98,89.83
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,188.78,132.9
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,247.57,183.24
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,199.19,153.73
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,111.57,86.61
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,126.63,98.61
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,141.74,110.44
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,165.73,129.1
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,190.22,147.95
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,200.91,155.95
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,211.68,164.01
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,235.54,181.95
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,259.66,199.88
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,301.22,231.49
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,350.25,268.35
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,386.49,294.71
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,423.16,321.1
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,560.64,424.19
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,693.35,520.44
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,612.83,459.17
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,520.54,389.73
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,432.67,325.58
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,336.39,253.89
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,427.17,322.05
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,509.52,382.34
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,582.45,436.53
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,644.31,482.24
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,799.1,601.86
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,921.69,692.25
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,890.88,672.41
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,857.53,651.65
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,814.74,623.06
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,768.73,590.67
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,699.25,539.39
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,631.83,489.03
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,567.0,440.48
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,506.45,394.38
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,455.33,355.93
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,401.27,314.32
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,343.43,268.28
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,289.74,224.95
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,242.12,186.33
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,198.73,150.88
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,154.01,114.08
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,113.52,81.26
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,76.67,52.93
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,45.78,30.24
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,24.55,12.92
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.55,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.18,2.89
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.21,8.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,22.25,13.51
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,29.23,19.56
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,36.21,25.52
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,42.74,30.95
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,49.27,36.3
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,164.04,132.2
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,285.04,231.15
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,158.47,127.02
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,25.11,15.38
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,68.05,51.04
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,111.17,86.35
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,151.53,119.09
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,192.38,151.86
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,154.34,120.8
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,116.12,89.58
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,129.32,100.23
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,142.64,110.89
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,223.06,175.25
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,304.42,239.07
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,308.19,241.73
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,311.91,244.54
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,414.95,324.54
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,511.07,397.46
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,308.25,241.43
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,106.09,80.54
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,399.75,316.03
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,682.85,529.07
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,456.06,356.63
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,222.17,172.96
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,128.64,98.98
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,36.4,24.21
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,236.64,186.68
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,434.8,340.0
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,363.81,284.76
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,295.52,231.76
