Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,207.48,162.82
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,126.04,97.7
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,143.45,112.47
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,160.53,126.93
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,135.39,106.81
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,110.62,86.83
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,95.17,74.49
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,79.79,61.97
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,121.69,88.38
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,134.6,87.58
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,83.4,49.53
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,44.15,25.81
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.86,11.49
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,22.27,12.55
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,47.6,26.7
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,90.84,52.36
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,145.96,93.63
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,201.31,140.81
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,263.08,194.97
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,324.38,248.76
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,390.75,305.42
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,451.74,356.8
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,514.26,407.67
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,573.51,454.37
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,632.86,499.62
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,685.94,538.73
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,739.22,576.08
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,787.88,608.03
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,834.52,638.04
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,876.15,665.42
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,915.18,690.81
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,948.75,710.98
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,979.13,728.87
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1004.22,744.6
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1025.8,758.05
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,1041.79,766.44
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,1054.08,772.51
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,1060.63,776.46
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1063.37,778.12
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,1059.83,774.36
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,1052.49,768.33
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,1039.4,760.23
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,1022.61,749.85
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,999.8,734.18
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,973.53,716.37
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,942.59,697.89
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,908.56,677.25
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,868.56,651.46
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,826.03,623.75
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,778.43,592.23
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,729.02,559.07
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,675.58,520.93
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,622.32,481.39
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,563.14,436.91
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,504.16,391.15
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,441.58,340.48
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,380.76,289.74
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,315.84,235.44
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,255.71,183.81
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,194.14,131.35
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,139.33,86.15
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,86.15,47.61
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,43.89,23.74
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,20.99,10.89
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,22.97,13.12
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,48.74,27.8
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,91.15,53.47
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,144.89,93.82
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,199.28,139.44
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,260.38,191.97
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,320.8,244.24
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,385.25,298.56
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,446.92,349.87
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,509.23,400.08
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,568.26,445.5
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,627.61,489.55
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,682.29,529.45
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,736.1,567.48
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,782.64,597.97
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,829.92,628.57
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,871.66,655.97
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,910.89,681.47
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,945.17,702.08
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,976.38,720.51
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,1001.52,735.93
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,1023.22,749.11
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,1040.89,758.56
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,1054.99,765.76
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,1060.96,769.32
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,1063.16,770.64
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,1060.62,767.53
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,1054.31,762.16
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,1041.31,754.13
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,1024.63,743.86
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,1002.39,730.06
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,976.64,714.03
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,945.32,694.02
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,910.93,671.96
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,871.48,646.68
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,829.47,619.49
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,782.38,589.25
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,733.44,557.32
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,682.03,520.46
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,627.25,480.06
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,567.78,435.43
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,508.56,389.67
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,446.13,339.47
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,385.06,288.97
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,320.25,235.51
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,260.21,184.68
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,198.38,132.58
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,142.69,87.06
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,88.23,48.16
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,45.06,24.17
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.31,11.94
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.34,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,11.95,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,22.05,12.4
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,47.88,24.88
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,92.95,51.08
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,148.3,92.1
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,204.64,139.18
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,266.92,192.45
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,328.74,245.57
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,392.03,298.54
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,452.63,347.18
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,514.58,394.83
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,572.6,437.61
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,630.22,478.31
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,681.95,515.08
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,733.71,550.15
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,781.09,579.46
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,826.24,606.78
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,866.4,631.63
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,903.93,654.58
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,935.7,672.36
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,964.17,687.95
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,988.19,702.05
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,1008.76,714.07
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,1023.84,722.02
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,1035.34,727.89
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,1041.2,731.87
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1043.35,733.75
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,1039.34,732.61
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,1031.65,729.31
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,1017.86,721.69
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,1000.48,711.92
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,917.1,658.7
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,824.2,592.15
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,778.5,564.11
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,732.32,534.84
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,694.16,509.84
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,650.58,480.75
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,695.91,517.83
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,711.42,532.87
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,636.54,478.57
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,567.38,427.93
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,488.61,370.17
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,420.84,319.45
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,336.14,255.17
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,265.05,200.92
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,225.0,169.77
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,186.22,138.86
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,147.85,107.69
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,111.09,77.94
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,75.99,50.98
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,44.84,28.61
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,26.65,15.31
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,12.62,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,23.79,14.01
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,49.73,27.15
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,93.73,53.57
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,147.62,94.05
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,202.93,140.36
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,264.55,193.21
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,324.07,244.25
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,387.05,296.72
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,448.6,347.45
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,510.55,396.99
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,568.96,441.62
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,627.75,485.05
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,682.44,524.1
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,733.92,559.34
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,782.92,590.43
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,830.21,619.75
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,871.38,645.68
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,909.97,669.63
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,943.89,688.93
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,974.78,706.06
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,999.67,720.59
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,1021.05,732.9
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,1038.78,741.46
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,1052.93,747.81
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,1058.47,750.34
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,1060.17,750.69
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,1057.07,746.71
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,1050.12,740.54
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,1037.41,733.05
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,1020.95,723.37
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,998.48,710.03
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,972.55,694.57
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,940.91,675.99
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,906.15,655.29
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,865.83,630.75
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,823.14,604.36
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,776.34,576.3
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,727.68,546.31
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,673.61,509.41
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,619.86,470.9
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,561.62,428.08
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,503.53,383.91
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,440.89,334.17
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,380.16,284.44
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,316.27,231.89
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,257.09,181.9
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,196.2,130.65
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,141.2,85.73
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,88.07,47.69
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,45.3,24.03
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.12,12.07
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.06,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,7.63,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,12.57,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,26.44,16.31
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,52.16,31.48
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,92.48,57.1
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,142.44,94.77
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,194.93,138.35
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,252.33,187.26
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,296.31,226.78
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,338.41,263.15
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,408.92,320.27
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,487.14,382.84
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,542.7,426.14
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,598.54,468.48
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,650.32,507.78
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,701.55,545.81
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,747.09,577.76
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,790.74,606.74
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,830.5,632.12
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,868.09,655.63
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,899.92,675.22
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,928.87,692.7
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,952.26,707.75
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,972.55,720.77
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,987.71,728.94
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,1008.7,741.06
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,965.11,710.62
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,901.71,660.17
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,563.33,421.75
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,213.61,158.6
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,174.33,129.26
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,135.28,99.39
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,276.9,207.36
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,415.62,309.86
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,665.39,502.07
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,863.59,644.54
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,826.59,618.89
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,783.25,590.04
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,737.63,559.11
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,690.64,525.56
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,638.73,487.76
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,586.18,448.66
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,529.9,406.63
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,474.37,363.95
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,416.86,318.51
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,360.31,272.38
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,300.32,222.6
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,244.27,175.24
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,188.05,127.95
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,136.75,85.95
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,87.12,50.15
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,46.53,26.33
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,25.3,14.54
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.3,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.78,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.7,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.09,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.49,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,56.73,41.62
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,106.88,82.5
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,73.56,54.96
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,39.99,27.29
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,59.6,43.11
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,79.24,58.74
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,99.39,74.72
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,119.59,90.61
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,105.11,78.7
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,90.62,66.89
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,114.51,85.69
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,138.55,104.43
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,124.6,93.29
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,110.58,82.16
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,151.7,114.42
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,193.16,146.55
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,249.21,189.42
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,305.6,231.96
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,216.04,163.58
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,126.96,94.61
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,210.77,159.49
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,294.99,222.93
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,513.8,388.5
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,721.49,537.76
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,448.81,340.66
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,179.29,135.37
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,180.9,137.52
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,182.5,139.22
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,295.32,227.35
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,402.65,309.24
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,404.58,312.14
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,404.44,313.71
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,249.1,194.11
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,98.87,74.5
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,288.81,230.14
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,439.2,347.81
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,234.24,184.5
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,55.81,40.55
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,48.33,34.58
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,40.87,28.49
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,33.42,22.33
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,25.97,16.09
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,19.0,10.19
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,12.04,4.25
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,6.94,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.85,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.06,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,32.08,20.89
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,58.95,38.33
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,97.66,64.99
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,143.15,99.97
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,137.83,103.05
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,111.83,87.07
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,199.08,154.45
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,307.86,240.28
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,366.02,287.1
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,426.49,335.09
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,499.18,392.19
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,582.16,456.19
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,634.41,494.99
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,686.79,533.04
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,736.0,568.36
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,785.44,603.14
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,826.24,629.93
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,865.18,654.4
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,897.97,674.19
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,932.62,695.01
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,957.16,710.07
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,978.66,723.04
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,1000.6,734.73
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,1011.1,738.72
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,1017.05,741.66
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,1019.54,742.45
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,1017.72,739.0
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,1012.38,733.38
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,999.55,724.52
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,983.28,713.56
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,963.09,700.53
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,939.5,685.49
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,909.2,666.0
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,876.05,644.59
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,837.87,619.71
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,797.23,593.02
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,754.54,564.55
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,706.73,531.76
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,654.93,494.55
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,602.3,455.88
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,545.29,413.64
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,488.64,370.42
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,428.11,322.42
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,369.93,274.92
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,308.9,225.18
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,251.45,177.25
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,193.02,128.64
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,140.49,86.27
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,89.05,49.7
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,47.81,26.43
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.07,13.73
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.58,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,33.21,21.7
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,60.48,39.65
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,97.05,63.25
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,144.24,97.59
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,192.84,136.51
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,247.92,181.63
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,302.48,226.47
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,365.56,277.58
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,421.18,322.16
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,479.01,367.11
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,534.8,409.42
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,592.31,451.77
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,643.98,489.54
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,695.19,526.12
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,740.85,557.32
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,786.31,586.59
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,825.37,610.93
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,862.24,633.57
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,894.39,652.88
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,923.88,670.33
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,947.25,685.08
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,967.49,697.89
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,981.17,706.83
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,991.43,713.71
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,996.8,717.24
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,998.77,718.72
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,993.92,715.93
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,985.74,711.13
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,972.77,703.04
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,956.57,692.94
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,933.63,678.75
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,907.92,662.76
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,877.45,643.32
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,844.46,622.15
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,804.54,596.14
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,765.39,570.24
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,720.17,538.87
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,673.86,506.21
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,619.9,467.22
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,567.05,428.32
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,512.08,387.87
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,458.26,347.23
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,397.28,299.69
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,342.73,256.23
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,286.45,211.28
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,234.46,169.16
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,180.95,126.72
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,134.93,91.28
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,90.35,58.82
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,54.07,34.83
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,31.39,19.53
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,28.65,18.22
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,55.38,34.27
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,94.8,59.95
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,142.86,96.01
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,192.81,136.63
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,249.05,183.45
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,303.0,229.12
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,359.97,276.53
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,417.72,323.32
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,475.61,369.04
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,528.11,408.66
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,580.09,446.61
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,630.47,483.11
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,680.72,518.59
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,723.22,547.26
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,763.29,573.58
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,802.24,599.74
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,839.52,624.43
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,869.11,642.3
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,896.0,658.12
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,919.4,672.82
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,940.18,685.69
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,971.72,704.02
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,999.06,719.29
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,1004.37,721.74
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,1006.32,722.27
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,703.08,516.78
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,358.31,262.24
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,485.15,355.71
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,610.03,443.4
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,527.98,384.2
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,454.81,331.48
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,494.86,362.13
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,538.33,394.4
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,491.84,361.47
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,441.13,325.67
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,468.99,347.82
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,486.05,361.62
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,431.64,322.34
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,379.97,284.84
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,378.56,285.59
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,372.14,281.52
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,329.1,248.62
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,286.26,215.22
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,265.08,196.52
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,236.24,170.04
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,182.29,127.09
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,135.24,90.63
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,90.69,58.53
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,54.58,35.11
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,30.17,18.77
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,12.61,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,19.95,10.99
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,32.51,21.13
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,48.15,34.36
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,63.75,47.35
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,80.81,61.26
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,97.98,74.97
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,96.97,73.73
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,95.78,72.35
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,150.43,115.58
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,206.59,159.07
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,167.49,127.75
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,126.9,95.38
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,166.05,125.73
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,205.79,155.93
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,436.91,332.76
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,680.63,505.3
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,662.83,486.42
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,642.32,467.56
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,565.36,411.41
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,481.45,349.88
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,607.68,439.73
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,737.27,527.03
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,740.86,527.93
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,742.89,529.05
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,755.66,538.0
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,767.09,546.02
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,461.16,337.67
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,154.44,112.42
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,563.43,422.04
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,938.19,673.76
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,917.26,657.52
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,893.51,643.58
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,862.69,624.55
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,829.62,603.99
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,679.79,498.71
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,536.72,394.99
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,539.0,399.02
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,531.43,395.03
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,554.2,414.26
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,559.39,419.72
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,475.34,358.08
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,400.52,302.69
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,375.9,283.78
