Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,759.5,151.0,1.75,26.0,753.5,715.42,532.64
2016,6,1,15,30,747.0,148.0,1.8,26.0,714.0,671.64,502.88
2016,6,1,15,45,373.5,137.0,1.9,26.0,420.0,383.2,293.69
2016,6,1,16,0,0.0,126.0,2.0,26.0,126.0,117.48,87.17
2016,6,1,16,15,29.5,187.0,1.95,26.0,204.5,191.62,145.87
2016,6,1,16,30,59.0,248.0,1.9,26.0,283.0,260.37,198.65
2016,6,1,16,45,29.5,146.0,1.85,26.0,163.5,149.45,113.29
2016,6,1,17,0,0.0,44.0,1.8,26.0,44.0,40.9,27.53
2016,6,1,17,15,0.0,38.5,1.7,25.5,38.5,35.77,23.6
2016,6,1,17,30,0.0,33.0,1.6,25.0,33.0,30.64,19.56
2016,6,1,17,45,0.0,27.5,1.55,25.0,27.5,25.51,15.42
2016,6,1,18,0,0.0,22.0,1.5,25.0,22.0,20.4,11.22
2016,6,1,18,15,0.0,17.0,1.4,24.5,17.0,15.75,7.39
2016,6,1,18,30,0.0,12.0,1.3,24.0,12.0,11.11,3.5
2016,6,1,18,45,0.0,8.0,1.2,23.5,8.0,7.4,0.62
2016,6,1,19,0,0.0,4.0,1.1,23.0,4.0,3.7,0.0
2016,6,1,19,15,0.0,2.0,1.15,22.5,2.0,1.85,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.85,21.0,4.5,4.29,0.0
2016,6,2,6,0,0.0,9.0,1.0,21.0,9.0,8.33,0.8
2016,6,2,6,15,0.0,19.0,1.3,21.0,19.0,17.61,9.37
2016,6,2,6,30,0.0,29.0,1.6,21.0,29.0,26.91,16.69
2016,6,2,6,45,0.0,41.5,1.95,21.0,41.5,38.54,26.57
2016,6,2,7,0,0.0,54.0,2.3,21.0,54.0,50.2,36.34
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,37.14,25.43
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,24.13,14.52
2016,6,2,7,45,0.0,73.5,2.6,21.0,73.5,68.4,51.08
2016,6,2,8,0,0.0,121.0,2.7,21.0,121.0,112.23,86.56
2016,6,2,8,15,125.5,187.5,2.75,21.0,261.0,231.22,180.88
2016,6,2,8,30,251.0,254.0,2.8,21.0,401.0,364.59,284.36
2016,6,2,8,45,158.0,274.0,2.85,21.5,369.5,344.76,267.85
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,314.39,242.83
2016,6,2,9,15,81.0,322.5,2.9,22.0,381.5,355.62,273.99
2016,6,2,9,30,97.0,351.0,2.9,22.0,425.0,398.27,305.62
2016,6,2,9,45,67.5,346.5,2.95,22.5,399.5,377.53,288.38
2016,6,2,10,0,38.0,342.0,3.0,23.0,374.0,354.03,269.21
2016,6,2,10,15,25.0,289.5,3.0,23.0,310.5,295.51,224.84
2016,6,2,10,30,12.0,237.0,3.0,23.0,247.0,232.37,176.51
2016,6,2,10,45,39.0,336.0,3.05,23.5,372.0,354.96,269.02
2016,6,2,11,0,66.0,435.0,3.1,24.0,497.0,476.37,356.97
2016,6,2,11,15,185.5,450.5,2.95,24.0,628.5,608.91,453.79
2016,6,2,11,30,305.0,466.0,2.8,24.0,760.0,745.14,549.35
2016,6,2,11,45,584.0,303.0,2.65,24.5,874.0,861.57,633.86
2016,6,2,12,0,863.0,140.0,2.5,25.0,988.0,965.39,701.09
2016,6,2,12,15,606.0,301.0,2.3,25.0,898.0,890.99,647.51
2016,6,2,12,30,349.0,462.0,2.1,25.0,808.0,796.0,575.41
2016,6,2,12,45,294.0,480.0,1.9,25.0,771.0,759.71,549.06
2016,6,2,13,0,239.0,498.0,1.7,25.0,734.0,716.79,517.78
2016,6,2,13,15,321.5,459.5,1.6,25.0,772.5,760.28,548.98
2016,6,2,13,30,404.0,421.0,1.5,25.0,811.0,794.88,573.13
2016,6,2,13,45,389.5,417.5,1.45,25.0,787.0,770.18,556.08
2016,6,2,14,0,375.0,414.0,1.4,25.0,763.0,744.41,538.89
2016,6,2,14,15,618.5,267.0,1.45,25.0,823.0,810.79,591.09
2016,6,2,14,30,862.0,120.0,1.5,25.0,883.0,849.19,619.05
2016,6,2,14,45,854.0,118.0,1.55,25.0,849.5,813.45,596.57
2016,6,2,15,0,846.0,116.0,1.6,25.0,816.0,775.34,573.01
2016,6,2,15,15,570.5,230.0,1.6,25.0,692.0,652.53,486.34
2016,6,2,15,30,295.0,344.0,1.6,25.0,568.0,537.35,401.05
2016,6,2,15,45,547.5,224.0,1.6,25.0,608.0,578.09,435.64
2016,6,2,16,0,800.0,104.0,1.6,25.0,648.0,591.49,447.93
2016,6,2,16,15,781.5,100.5,1.55,25.0,599.0,537.6,407.29
2016,6,2,16,30,763.0,97.0,1.5,25.0,550.0,483.77,366.06
2016,6,2,16,45,741.5,92.0,1.5,25.0,499.0,427.47,321.97
2016,6,2,17,0,720.0,87.0,1.5,25.0,448.0,372.13,277.21
2016,6,2,17,15,687.5,82.5,1.4,24.5,395.0,313.02,228.76
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,258.22,182.65
2016,6,2,17,45,615.0,71.5,1.25,24.0,289.5,202.93,135.94
2016,6,2,18,0,575.0,65.0,1.2,24.0,237.0,151.86,93.76
2016,6,2,18,15,510.5,57.0,1.1,23.5,187.0,101.33,56.36
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,58.41,30.69
2016,6,2,18,45,354.0,38.0,0.9,22.5,94.0,28.9,18.9
2016,6,2,19,0,262.0,27.0,0.8,22.0,51.0,21.16,11.22
2016,6,2,19,15,131.0,13.5,0.8,21.5,25.5,10.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.0,1.5,18.0,8.0,7.63,0.0
2016,6,3,6,0,0.0,16.0,1.5,18.0,16.0,14.83,5.99
2016,6,3,6,15,0.0,30.0,1.55,18.0,30.0,27.86,18.34
2016,6,3,6,30,0.0,44.0,1.6,18.0,44.0,40.82,28.57
2016,6,3,6,45,0.0,60.5,1.65,18.5,60.5,55.79,41.32
2016,6,3,7,0,0.0,77.0,1.7,19.0,77.0,70.91,53.94
2016,6,3,7,15,98.0,117.5,1.7,19.0,156.5,127.37,96.77
2016,6,3,7,30,196.0,158.0,1.7,19.0,236.0,197.14,150.92
2016,6,3,7,45,245.5,177.0,1.7,19.5,289.0,244.25,188.17
2016,6,3,8,0,295.0,196.0,1.7,20.0,342.0,296.81,229.59
2016,6,3,8,15,554.0,135.0,1.85,20.5,447.0,377.6,291.98
2016,6,3,8,30,813.0,74.0,2.0,21.0,552.0,480.92,372.32
2016,6,3,8,45,644.5,155.5,2.15,21.5,555.5,508.38,392.97
2016,6,3,9,0,476.0,237.0,2.3,22.0,559.0,515.62,396.93
2016,6,3,9,15,380.0,290.0,2.4,22.5,558.5,524.26,401.51
2016,6,3,9,30,284.0,343.0,2.5,23.0,558.0,526.51,400.53
2016,6,3,9,45,356.0,336.5,2.7,23.5,620.5,586.81,444.94
2016,6,3,10,0,428.0,330.0,2.9,24.0,683.0,655.6,494.36
2016,6,3,10,15,371.5,371.5,2.95,24.0,687.0,662.35,496.93
2016,6,3,10,30,315.0,413.0,3.0,24.0,691.0,668.19,498.98
2016,6,3,10,45,610.0,254.0,3.05,24.5,813.0,788.17,589.72
2016,6,3,11,0,905.0,95.0,3.1,25.0,935.0,905.46,668.73
2016,6,3,11,15,458.5,166.0,3.1,25.0,592.0,593.63,451.12
2016,6,3,11,30,12.0,237.0,3.1,25.0,249.0,234.15,175.16
2016,6,3,11,45,116.0,369.0,3.1,25.0,483.5,471.28,354.18
2016,6,3,12,0,220.0,501.0,3.1,25.0,718.0,700.86,516.08
2016,6,3,12,15,556.0,308.5,3.05,25.0,859.0,850.62,627.36
2016,6,3,12,30,892.0,116.0,3.0,25.0,1000.0,977.04,712.72
2016,6,3,12,45,884.0,121.0,2.95,25.0,994.5,972.67,708.4
2016,6,3,13,0,876.0,126.0,2.9,25.0,989.0,965.03,703.2
2016,6,3,13,15,483.5,301.0,2.85,25.0,776.5,765.64,565.93
2016,6,3,13,30,91.0,476.0,2.8,25.0,564.0,543.75,400.73
2016,6,3,13,45,138.0,473.5,2.75,25.0,604.0,587.91,434.53
2016,6,3,14,0,185.0,471.0,2.7,25.0,644.0,623.57,460.64
2016,6,3,14,15,104.0,400.0,2.65,25.0,497.0,478.93,356.97
2016,6,3,14,30,23.0,329.0,2.6,25.0,350.0,328.61,246.33
2016,6,3,14,45,120.0,365.5,2.55,25.0,466.0,450.24,338.98
2016,6,3,15,0,217.0,402.0,2.5,25.0,582.0,554.64,415.4
2016,6,3,15,15,114.0,316.5,2.45,25.0,411.0,387.89,293.16
2016,6,3,15,30,11.0,231.0,2.4,25.0,240.0,223.41,168.86
2016,6,3,15,45,178.5,258.5,2.35,25.0,381.0,363.1,278.36
2016,6,3,16,0,346.0,286.0,2.3,25.0,522.0,483.2,367.85
2016,6,3,16,15,347.5,262.0,2.15,24.5,484.0,442.77,337.68
2016,6,3,16,30,349.0,238.0,2.0,24.0,446.0,401.52,307.05
2016,6,3,16,45,288.5,223.5,1.9,24.0,385.0,340.13,260.06
2016,6,3,17,0,228.0,209.0,1.8,24.0,324.0,283.8,216.67
2016,6,3,17,15,220.5,185.0,1.7,23.5,285.5,245.37,186.49
2016,6,3,17,30,213.0,161.0,1.6,23.0,247.0,206.73,155.47
2016,6,3,17,45,197.5,138.0,1.55,23.0,208.5,168.03,124.0
2016,6,3,18,0,182.0,115.0,1.5,23.0,170.0,131.22,94.19
2016,6,3,18,15,156.0,93.5,1.35,22.5,134.0,97.88,68.48
2016,6,3,18,30,130.0,72.0,1.2,22.0,98.0,67.08,46.13
2016,6,3,18,45,91.0,51.5,1.05,22.0,67.0,43.19,31.05
2016,6,3,19,0,52.0,31.0,0.9,22.0,36.0,26.74,15.76
2016,6,3,19,15,26.0,15.5,0.9,21.5,18.0,13.74,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,21.44,11.19
2016,6,4,6,15,334.0,38.0,2.4,18.5,89.0,29.2,19.43
2016,6,4,6,30,434.0,49.0,2.5,19.0,131.0,53.53,29.4
2016,6,4,6,45,217.0,57.5,2.6,19.5,98.5,68.73,43.02
2016,6,4,7,0,0.0,66.0,2.7,20.0,66.0,61.18,45.63
2016,6,4,7,15,47.0,113.0,2.85,20.5,131.5,112.86,86.36
2016,6,4,7,30,94.0,160.0,3.0,21.0,197.0,170.75,131.91
2016,6,4,7,45,104.0,185.5,3.15,22.0,232.0,204.12,158.17
2016,6,4,8,0,114.0,211.0,3.3,23.0,267.0,238.73,184.98
2016,6,4,8,15,98.0,233.0,3.45,23.0,285.0,258.55,200.67
2016,6,4,8,30,82.0,255.0,3.6,23.0,303.0,277.36,215.12
2016,6,4,8,45,82.5,278.5,3.75,23.5,330.5,304.85,235.58
2016,6,4,9,0,83.0,302.0,3.9,24.0,358.0,332.31,255.66
2016,6,4,9,15,130.0,330.5,4.0,24.0,425.5,397.34,305.03
2016,6,4,9,30,177.0,359.0,4.1,24.0,493.0,463.93,354.86
2016,6,4,9,45,236.5,370.5,4.2,24.5,559.5,527.35,401.42
2016,6,4,10,0,296.0,382.0,4.3,25.0,626.0,598.79,452.98
2016,6,4,10,15,205.5,407.5,4.35,25.0,581.0,558.08,420.85
2016,6,4,10,30,115.0,433.0,4.4,25.0,536.0,514.64,386.65
2016,6,4,10,45,191.5,444.0,4.45,25.5,620.0,596.17,446.4
2016,6,4,11,0,268.0,455.0,4.5,26.0,704.0,686.12,510.23
2016,6,4,11,15,186.0,467.5,4.55,26.0,642.5,625.15,464.55
2016,6,4,11,30,104.0,480.0,4.6,26.0,581.0,559.25,415.38
2016,6,4,11,45,251.5,457.5,4.65,26.0,704.5,690.67,513.06
2016,6,4,12,0,399.0,435.0,4.7,26.0,828.0,813.11,601.3
2016,6,4,12,15,267.0,471.0,4.75,26.0,734.5,724.0,535.41
2016,6,4,12,30,135.0,507.0,4.8,26.0,641.0,626.94,463.72
2016,6,4,12,45,261.5,473.0,4.85,26.0,731.0,720.89,534.4
2016,6,4,13,0,388.0,439.0,4.9,26.0,821.0,807.11,597.71
2016,6,4,13,15,631.0,280.0,4.9,26.0,893.0,884.55,658.82
2016,6,4,13,30,874.0,121.0,4.9,26.0,965.0,938.58,696.92
2016,6,4,13,45,870.0,120.5,4.95,26.0,946.0,919.7,684.6
2016,6,4,14,0,866.0,120.0,5.0,26.0,927.0,897.66,670.57
2016,6,4,14,15,655.0,240.5,4.95,26.0,841.0,816.92,614.26
2016,6,4,14,30,444.0,361.0,4.9,26.0,755.0,733.07,549.75
2016,6,4,14,45,350.5,378.0,4.85,26.0,681.5,653.51,491.89
2016,6,4,15,0,257.0,395.0,4.8,26.0,608.0,583.05,439.67
2016,6,4,15,15,130.0,278.0,4.7,25.5,385.5,363.14,277.64
2016,6,4,15,30,3.0,161.0,4.6,25.0,163.0,152.41,114.81
2016,6,4,15,45,27.0,224.0,4.55,25.0,242.5,228.54,174.91
2016,6,4,16,0,51.0,287.0,4.5,25.0,322.0,299.87,230.09
2016,6,4,16,15,60.0,270.5,4.3,25.0,309.0,285.89,219.66
2016,6,4,16,30,69.0,254.0,4.1,25.0,296.0,270.88,208.52
2016,6,4,16,45,145.5,232.5,3.9,25.0,309.5,282.2,217.44
2016,6,4,17,0,222.0,211.0,3.7,25.0,323.0,283.29,217.16
2016,6,4,17,15,215.5,186.0,3.35,24.5,284.5,244.16,185.96
2016,6,4,17,30,209.0,161.0,3.0,24.0,246.0,205.72,154.85
2016,6,4,17,45,369.5,117.5,2.65,24.0,240.5,188.86,134.38
2016,6,4,18,0,530.0,74.0,2.3,24.0,235.0,153.48,97.31
2016,6,4,18,15,466.0,65.0,2.05,23.5,185.5,104.7,60.96
2016,6,4,18,30,402.0,56.0,1.8,23.0,136.0,63.53,35.75
2016,6,4,18,45,306.0,44.0,1.55,22.5,94.0,33.55,22.86
2016,6,4,19,0,210.0,32.0,1.3,22.0,52.0,24.92,14.39
2016,6,4,19,15,105.0,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,17.5,14.5,3.3,19.5,16.0,13.82,0.0
2016,6,5,6,0,35.0,29.0,3.5,20.0,32.0,25.04,13.88
2016,6,5,6,15,71.5,49.5,3.6,20.5,61.5,41.5,29.67
2016,6,5,6,30,108.0,70.0,3.7,21.0,91.0,62.78,43.9
2016,6,5,6,45,139.5,90.5,3.8,21.5,126.0,91.68,64.72
2016,6,5,7,0,171.0,111.0,3.9,22.0,161.0,124.61,89.97
2016,6,5,7,15,359.0,106.0,4.0,22.5,239.5,171.76,121.74
2016,6,5,7,30,547.0,101.0,4.1,23.0,318.0,243.23,175.81
2016,6,5,7,45,631.0,99.0,4.25,23.5,385.0,302.67,224.82
2016,6,5,8,0,715.0,97.0,4.4,24.0,452.0,370.77,280.71
2016,6,5,8,15,574.0,155.0,4.45,24.0,460.0,404.1,310.77
2016,6,5,8,30,433.0,213.0,4.5,24.0,468.0,418.46,323.7
2016,6,5,8,45,622.5,161.5,4.55,24.5,563.5,500.71,387.86
2016,6,5,9,0,812.0,110.0,4.6,25.0,659.0,597.17,461.9
2016,6,5,9,15,826.5,113.0,4.6,25.5,705.0,648.44,499.44
2016,6,5,9,30,841.0,116.0,4.6,26.0,751.0,697.27,534.39
2016,6,5,9,45,854.0,117.0,4.65,26.5,792.0,742.95,565.52
2016,6,5,10,0,867.0,118.0,4.7,27.0,833.0,787.05,594.32
2016,6,5,10,15,722.0,216.0,4.75,27.0,828.5,801.24,602.28
2016,6,5,10,30,577.0,314.0,4.8,27.0,824.0,796.88,594.85
2016,6,5,10,45,737.5,218.5,4.85,27.0,890.5,863.28,644.96
2016,6,5,11,0,898.0,123.0,4.9,27.0,957.0,924.84,686.17
2016,6,5,11,15,902.5,124.0,4.9,27.0,977.5,949.09,701.53
2016,6,5,11,30,907.0,125.0,4.9,27.0,998.0,970.09,714.95
2016,6,5,11,45,915.5,121.5,4.95,27.5,1012.0,987.25,724.77
2016,6,5,12,0,924.0,118.0,5.0,28.0,1026.0,1001.07,732.43
2016,6,5,12,15,552.0,314.0,4.95,28.0,857.5,851.14,627.63
2016,6,5,12,30,180.0,510.0,4.9,28.0,689.0,673.0,493.24
2016,6,5,12,45,551.0,315.0,4.9,28.0,858.5,851.63,629.49
2016,6,5,13,0,922.0,120.0,4.9,28.0,1028.0,1002.46,733.42
2016,6,5,13,15,919.5,119.5,4.85,28.0,1016.0,991.24,724.88
2016,6,5,13,30,917.0,119.0,4.8,28.0,1004.0,976.51,715.18
2016,6,5,13,45,911.5,119.0,4.8,28.0,984.0,956.05,702.15
2016,6,5,14,0,906.0,119.0,4.8,28.0,964.0,932.33,687.01
2016,6,5,14,15,900.5,118.0,4.7,28.0,937.0,904.51,668.44
2016,6,5,14,30,895.0,117.0,4.6,28.0,910.0,873.72,647.89
2016,6,5,14,45,884.5,116.5,4.6,28.0,875.5,836.52,623.6
2016,6,5,15,0,874.0,116.0,4.6,28.0,841.0,797.03,597.57
2016,6,5,15,15,863.5,114.0,4.5,27.5,801.5,754.01,569.56
2016,6,5,15,30,853.0,112.0,4.4,27.0,762.0,709.15,539.75
2016,6,5,15,45,842.0,108.5,4.3,27.0,717.5,660.92,504.42
2016,6,5,16,0,831.0,105.0,4.2,27.0,673.0,611.87,467.7
2016,6,5,16,15,813.0,101.5,3.95,26.5,623.5,556.89,426.27
2016,6,5,16,30,795.0,98.0,3.7,26.0,574.0,501.84,383.62
2016,6,5,16,45,774.0,90.0,3.45,26.0,518.0,441.28,335.0
2016,6,5,17,0,753.0,82.0,3.2,26.0,462.0,381.58,285.81
2016,6,5,17,15,708.0,83.5,2.85,25.5,408.0,323.93,237.77
2016,6,5,17,30,663.0,85.0,2.5,25.0,354.0,268.27,190.73
2016,6,5,17,45,621.5,78.0,2.15,24.5,301.0,211.67,142.98
2016,6,5,18,0,580.0,71.0,1.8,24.0,248.0,159.47,99.89
2016,6,5,18,15,516.5,62.5,1.65,23.0,196.5,108.18,61.74
2016,6,5,18,30,453.0,54.0,1.5,22.0,145.0,64.4,35.09
2016,6,5,18,45,355.5,42.5,1.4,21.5,100.5,32.76,22.32
2016,6,5,19,0,258.0,31.0,1.3,21.0,56.0,24.7,14.38
2016,6,5,19,15,129.0,15.5,1.3,20.5,28.0,12.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,13.34,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,22.4,11.99
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,29.69,19.85
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,54.56,29.44
2016,6,6,6,45,552.0,56.5,3.0,19.5,193.5,98.91,54.51
2016,6,6,7,0,620.0,64.0,3.2,20.0,246.0,151.28,93.16
2016,6,6,7,15,665.5,69.5,3.15,20.5,301.5,204.84,137.75
2016,6,6,7,30,711.0,75.0,3.1,21.0,357.0,265.2,189.42
2016,6,6,7,45,743.0,79.0,3.1,22.0,412.5,322.07,238.27
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,381.61,288.11
2016,6,6,8,15,798.5,86.5,3.2,23.5,521.5,439.28,335.85
2016,6,6,8,30,822.0,90.0,3.3,24.0,575.0,498.06,382.94
2016,6,6,8,45,839.0,93.0,3.4,25.0,625.0,553.82,425.51
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,608.74,465.96
2016,6,6,9,15,869.5,98.5,3.5,26.0,721.0,660.42,504.4
2016,6,6,9,30,883.0,101.0,3.5,26.0,767.0,711.0,541.08
2016,6,6,9,45,892.5,103.5,3.5,26.5,808.0,757.29,571.22
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,801.62,599.33
2016,6,6,10,15,909.5,107.5,3.45,27.0,883.5,841.18,624.77
2016,6,6,10,30,917.0,109.0,3.4,27.0,918.0,878.21,648.27
2016,6,6,10,45,922.0,110.5,3.4,27.0,945.0,910.33,668.62
2016,6,6,11,0,927.0,112.0,3.4,27.0,972.0,939.41,686.89
2016,6,6,11,15,930.5,112.5,3.35,27.0,992.0,962.94,701.17
2016,6,6,11,30,934.0,113.0,3.3,27.0,1012.0,983.1,713.26
2016,6,6,11,45,937.5,112.5,3.25,27.5,1025.0,998.81,721.07
2016,6,6,12,0,941.0,112.0,3.2,28.0,1038.0,1010.98,726.65
2016,6,6,12,15,941.0,112.0,3.15,28.0,1042.0,1016.7,729.63
2016,6,6,12,30,941.0,112.0,3.1,28.0,1046.0,1018.85,730.47
2016,6,6,12,45,940.0,112.0,3.1,28.0,1041.5,1016.53,729.02
2016,6,6,13,0,939.0,112.0,3.1,28.0,1037.0,1010.68,725.46
2016,6,6,13,15,936.0,111.5,3.05,28.0,1025.0,998.86,717.8
2016,6,6,13,30,933.0,111.0,3.0,28.0,1013.0,983.48,708.0
2016,6,6,13,45,928.5,110.5,3.0,28.5,992.5,963.22,694.16
2016,6,6,14,0,924.0,110.0,3.0,29.0,972.0,939.6,678.26
2016,6,6,14,15,918.0,109.0,2.95,28.5,945.0,910.96,661.45
2016,6,6,14,30,912.0,108.0,2.9,28.0,918.0,879.3,642.59
2016,6,6,14,45,899.5,109.0,2.85,28.0,882.5,841.46,618.24
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,801.4,592.28
2016,6,6,15,15,877.0,108.0,2.75,28.0,807.0,758.31,564.08
2016,6,6,15,30,867.0,106.0,2.7,28.0,767.0,713.31,534.29
2016,6,6,15,45,854.0,103.0,2.65,28.0,721.5,663.7,498.98
2016,6,6,16,0,841.0,100.0,2.6,28.0,676.0,612.93,461.99
2016,6,6,16,15,823.5,97.0,2.45,27.5,626.5,558.66,422.01
2016,6,6,16,30,806.0,94.0,2.3,27.0,577.0,503.88,380.44
2016,6,6,16,45,783.5,90.0,2.2,27.0,524.0,445.99,334.75
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,389.07,288.51
2016,6,6,17,15,730.5,81.5,1.95,26.5,417.0,330.18,240.14
2016,6,6,17,30,700.0,77.0,1.8,26.0,363.0,273.77,192.69
2016,6,6,17,45,657.0,71.5,1.7,26.0,308.5,214.2,142.66
2016,6,6,18,0,614.0,66.0,1.6,26.0,254.0,161.05,98.91
2016,6,6,18,15,549.5,58.5,1.45,25.0,201.5,108.54,60.09
2016,6,6,18,30,485.0,51.0,1.3,24.0,149.0,63.6,33.09
2016,6,6,18,45,384.5,41.0,1.2,23.0,104.0,31.35,20.99
2016,6,6,19,0,284.0,31.0,1.1,22.0,59.0,24.65,14.34
2016,6,6,19,15,142.0,15.5,1.1,21.5,29.5,12.17,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,24.0,14.3,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,48.0,23.46,12.79
2016,6,7,6,15,304.5,43.0,1.0,19.5,91.0,32.96,22.59
2016,6,7,6,30,408.0,56.0,1.1,20.0,134.0,58.12,34.02
2016,6,7,6,45,474.5,65.5,1.2,21.0,184.0,99.45,57.71
2016,6,7,7,0,541.0,75.0,1.3,22.0,234.0,148.73,93.41
2016,6,7,7,15,588.5,82.0,1.25,22.5,287.5,199.41,134.43
2016,6,7,7,30,636.0,89.0,1.2,23.0,341.0,255.26,180.85
2016,6,7,7,45,669.0,94.5,1.2,23.5,394.5,309.83,226.62
2016,6,7,8,0,702.0,100.0,1.2,24.0,448.0,367.29,273.65
2016,6,7,8,15,727.0,104.5,1.3,24.5,500.5,422.87,318.34
2016,6,7,8,30,752.0,109.0,1.4,25.0,553.0,481.08,363.58
2016,6,7,8,45,771.0,113.0,1.55,26.0,602.0,535.14,403.9
2016,6,7,9,0,790.0,117.0,1.7,27.0,651.0,589.37,443.01
2016,6,7,9,15,804.5,120.0,1.7,27.0,696.0,639.61,479.11
2016,6,7,9,30,819.0,123.0,1.7,27.0,741.0,689.02,513.7
2016,6,7,9,45,831.0,125.0,1.75,27.5,781.5,734.52,543.7
2016,6,7,10,0,843.0,127.0,1.8,28.0,822.0,775.68,569.17
2016,6,7,10,15,851.5,129.0,1.8,28.0,856.0,814.44,593.5
2016,6,7,10,30,860.0,131.0,1.8,28.0,890.0,850.9,616.11
2016,6,7,10,45,866.0,132.5,1.8,28.5,917.0,882.23,633.98
2016,6,7,11,0,872.0,134.0,1.8,29.0,944.0,910.74,649.92
2016,6,7,11,15,876.5,135.0,1.85,29.0,964.0,934.46,664.62
2016,6,7,11,30,881.0,136.0,1.9,29.0,984.0,955.01,677.4
2016,6,7,11,45,551.5,318.0,1.95,29.0,851.5,843.5,602.62
2016,6,7,12,0,222.0,500.0,2.0,29.0,719.0,700.59,499.89
2016,6,7,12,15,557.5,317.0,2.0,29.0,869.0,858.46,615.02
2016,6,7,12,30,893.0,134.0,2.0,29.0,1019.0,992.85,702.14
2016,6,7,12,45,894.0,132.5,2.05,29.5,1016.0,991.19,698.9
2016,6,7,13,0,895.0,131.0,2.1,30.0,1013.0,986.2,695.11
2016,6,7,13,15,892.5,130.5,2.1,30.0,1001.0,975.38,688.65
2016,6,7,13,30,890.0,130.0,2.1,30.0,989.0,961.16,680.2
2016,6,7,13,45,886.0,128.5,2.15,30.0,970.0,941.25,668.77
2016,6,7,14,0,882.0,127.0,2.2,30.0,951.0,918.11,655.3
2016,6,7,14,15,876.0,125.5,2.2,30.0,924.0,890.11,638.23
2016,6,7,14,30,870.0,124.0,2.2,30.0,897.0,859.23,619.28
2016,6,7,14,45,861.0,123.0,2.25,30.0,863.5,823.68,597.56
2016,6,7,15,0,852.0,122.0,2.3,30.0,830.0,785.79,574.08
2016,6,7,15,15,841.5,119.5,2.25,29.5,790.5,743.25,547.65
2016,6,7,15,30,831.0,117.0,2.2,29.0,751.0,698.91,519.18
2016,6,7,15,45,816.0,114.5,2.2,29.0,706.5,651.23,485.77
2016,6,7,16,0,801.0,112.0,2.2,29.0,662.0,601.03,449.79
2016,6,7,16,15,783.0,108.5,2.1,29.0,613.0,547.58,410.12
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,494.1,369.41
2016,6,7,16,45,745.0,99.5,1.9,29.0,513.0,438.06,325.72
2016,6,7,17,0,725.0,94.0,1.8,29.0,462.0,382.79,281.38
2016,6,7,17,15,693.0,89.5,1.7,28.5,408.5,323.55,233.59
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,268.6,188.09
2016,6,7,17,45,617.0,78.5,1.55,27.5,301.5,212.03,141.47
2016,6,7,18,0,573.0,72.0,1.5,27.0,248.0,160.12,99.44
2016,6,7,18,15,508.5,64.0,1.35,26.0,197.0,109.55,62.28
2016,6,7,18,30,444.0,56.0,1.2,25.0,146.0,66.59,36.33
2016,6,7,18,45,348.0,44.5,1.1,24.5,102.0,34.44,23.45
2016,6,7,19,0,252.0,33.0,1.0,24.0,58.0,25.68,15.09
2016,6,7,19,15,126.0,16.5,1.05,23.5,29.0,12.96,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,25.06,13.87
2016,6,8,6,15,261.0,46.5,0.35,22.5,87.5,35.7,24.62
2016,6,8,6,30,358.0,61.0,0.5,23.0,129.0,59.43,35.81
2016,6,8,6,45,435.5,69.5,0.7,23.5,179.0,99.14,58.41
2016,6,8,7,0,513.0,78.0,0.9,24.0,229.0,146.77,92.13
2016,6,8,7,15,514.5,92.5,1.1,24.5,270.5,192.92,130.84
2016,6,8,7,30,516.0,107.0,1.3,25.0,312.0,238.92,170.26
2016,6,8,7,45,599.5,104.5,1.55,25.5,376.5,295.74,216.04
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,361.21,268.51
2016,6,8,8,15,636.5,130.0,1.9,26.0,473.5,406.5,306.32
2016,6,8,8,30,590.0,158.0,2.0,26.0,506.0,445.66,337.91
2016,6,8,8,45,679.0,139.5,2.15,26.5,573.0,508.76,386.01
2016,6,8,9,0,768.0,121.0,2.3,27.0,640.0,579.43,438.61
2016,6,8,9,15,782.5,124.0,2.35,27.0,684.5,628.64,474.63
2016,6,8,9,30,797.0,127.0,2.4,27.0,729.0,677.08,509.39
2016,6,8,9,45,805.5,131.5,2.45,27.5,768.0,721.58,539.49
2016,6,8,10,0,814.0,136.0,2.5,28.0,807.0,764.31,566.53
2016,6,8,10,15,618.5,250.0,2.5,28.0,772.0,748.37,551.5
2016,6,8,10,30,423.0,364.0,2.5,28.0,737.0,713.59,522.32
2016,6,8,10,45,630.5,255.5,2.5,28.5,831.5,804.25,587.98
2016,6,8,11,0,838.0,147.0,2.5,29.0,926.0,892.05,645.07
2016,6,8,11,15,461.0,308.5,2.5,29.0,738.5,731.94,532.82
2016,6,8,11,30,84.0,470.0,2.5,29.0,551.0,530.2,384.21
2016,6,8,11,45,147.0,486.0,2.5,29.0,630.0,613.01,443.89
2016,6,8,12,0,210.0,502.0,2.5,29.0,709.0,690.82,497.46
2016,6,8,12,15,516.0,338.5,2.5,29.0,849.5,839.02,605.04
2016,6,8,12,30,822.0,175.0,2.5,29.0,990.0,971.07,693.63
2016,6,8,12,45,614.5,305.0,2.55,29.0,913.0,900.52,645.49
2016,6,8,13,0,407.0,435.0,2.6,29.0,836.0,820.19,587.5
2016,6,8,13,15,360.0,450.5,2.6,29.0,802.0,786.31,564.65
2016,6,8,13,30,313.0,466.0,2.6,29.0,768.0,751.79,540.85
2016,6,8,13,45,552.0,322.5,2.65,29.0,843.0,831.6,602.18
2016,6,8,14,0,791.0,179.0,2.7,29.0,918.0,892.05,646.15
2016,6,8,14,15,784.0,177.0,2.7,29.0,891.5,864.42,628.19
2016,6,8,14,30,777.0,175.0,2.7,29.0,865.0,834.27,609.23
2016,6,8,14,45,623.0,247.5,2.7,29.0,787.5,755.85,555.04
2016,6,8,15,0,469.0,320.0,2.7,29.0,710.0,680.51,500.68
2016,6,8,15,15,596.0,244.0,2.7,28.5,715.0,684.46,508.26
2016,6,8,15,30,723.0,168.0,2.7,28.0,720.0,675.18,505.6
2016,6,8,15,45,606.0,202.0,2.7,28.0,646.0,597.98,449.15
2016,6,8,16,0,489.0,236.0,2.7,28.0,572.0,526.94,396.69
2016,6,8,16,15,567.0,192.5,2.6,27.5,554.5,504.17,381.26
2016,6,8,16,30,645.0,149.0,2.5,27.0,537.0,474.31,359.02
2016,6,8,16,45,621.5,141.0,2.4,27.0,487.0,420.18,316.57
2016,6,8,17,0,598.0,133.0,2.3,27.0,437.0,367.45,274.27
2016,6,8,17,15,562.5,125.0,2.15,26.5,385.5,312.25,229.79
2016,6,8,17,30,527.0,117.0,2.0,26.0,334.0,258.71,185.91
2016,6,8,17,45,483.5,106.5,1.85,26.0,283.0,206.27,142.7
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,158.53,104.15
2016,6,8,18,15,376.5,83.5,1.6,25.5,183.5,111.76,69.64
2016,6,8,18,30,313.0,71.0,1.5,25.0,135.0,72.45,44.58
2016,6,8,18,45,232.0,54.0,1.4,24.5,93.5,41.25,29.19
2016,6,8,19,0,151.0,37.0,1.3,24.0,52.0,28.8,17.66
2016,6,8,19,15,75.5,18.5,1.35,23.5,26.0,15.5,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,15.5,1.0,20.5,22.0,14.77,0.0
2016,6,9,6,0,148.0,31.0,1.1,21.0,44.0,24.23,13.25
2016,6,9,6,15,239.5,46.5,1.0,21.5,85.0,35.67,24.67
2016,6,9,6,30,331.0,62.0,0.9,22.0,126.0,59.09,36.36
2016,6,9,6,45,403.0,72.5,0.85,22.5,174.5,97.35,58.56
2016,6,9,7,0,475.0,83.0,0.8,23.0,223.0,145.18,92.8
2016,6,9,7,15,523.0,91.5,1.0,23.5,274.5,193.32,131.26
2016,6,9,7,30,571.0,100.0,1.2,24.0,326.0,246.79,175.3
2016,6,9,7,45,609.5,105.0,1.4,25.0,378.5,298.93,218.37
2016,6,9,8,0,648.0,110.0,1.6,26.0,431.0,354.67,263.52
2016,6,9,8,15,674.0,115.5,1.7,26.0,482.0,408.68,307.35
2016,6,9,8,30,700.0,121.0,1.8,26.0,533.0,464.3,351.31
2016,6,9,8,45,720.5,125.0,1.95,26.5,581.5,516.81,391.33
2016,6,9,9,0,741.0,129.0,2.1,27.0,630.0,570.4,431.02
2016,6,9,9,15,756.5,132.5,2.2,27.0,674.0,619.49,467.19
2016,6,9,9,30,772.0,136.0,2.3,27.0,718.0,667.97,502.17
2016,6,9,9,45,543.0,256.0,2.4,27.5,676.5,648.24,482.97
2016,6,9,10,0,314.0,376.0,2.5,28.0,635.0,604.96,446.76
2016,6,9,10,15,564.5,260.5,2.6,28.0,749.5,714.33,529.09
2016,6,9,10,30,815.0,145.0,2.7,28.0,864.0,829.6,609.99
2016,6,9,10,45,822.0,146.5,2.8,28.5,891.0,861.08,628.64
2016,6,9,11,0,829.0,148.0,2.9,29.0,918.0,884.38,642.46
2016,6,9,11,15,586.0,298.0,2.95,29.0,848.5,834.79,606.35
2016,6,9,11,30,343.0,448.0,3.0,29.0,779.0,760.32,549.35
2016,6,9,11,45,367.0,442.5,3.1,29.5,800.5,783.43,565.12
2016,6,9,12,0,391.0,437.0,3.2,30.0,822.0,805.49,579.44
2016,6,9,12,15,620.0,293.5,3.25,30.0,907.0,893.9,645.18
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,964.45,692.37
2016,6,9,12,45,847.5,150.0,3.35,30.0,988.5,961.95,690.57
2016,6,9,13,0,846.0,150.0,3.4,30.0,985.0,956.36,687.45
2016,6,9,13,15,574.0,309.5,3.4,30.0,873.5,856.66,619.51
2016,6,9,13,30,302.0,469.0,3.4,30.0,762.0,744.23,536.68
2016,6,9,13,45,567.5,307.5,3.4,30.0,843.5,831.19,604.4
2016,6,9,14,0,833.0,146.0,3.4,30.0,925.0,891.89,647.96
2016,6,9,14,15,826.5,144.5,3.35,30.0,899.0,864.8,629.97
2016,6,9,14,30,820.0,143.0,3.3,30.0,873.0,839.52,613.83
2016,6,9,14,45,792.5,152.5,3.3,30.0,836.0,800.32,588.54
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,760.08,562.41
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.5,718.33,535.13
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,675.6,506.14
2016,6,9,15,45,721.5,153.0,3.2,29.0,677.5,627.07,471.55
2016,6,9,16,0,703.0,150.0,3.2,29.0,633.0,578.2,435.97
2016,6,9,16,15,682.0,145.5,3.1,28.5,585.5,526.46,398.02
2016,6,9,16,30,661.0,141.0,3.0,28.0,538.0,475.21,359.39
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,420.15,316.31
2016,6,9,17,0,603.0,130.0,2.9,28.0,437.0,367.02,273.71
2016,6,9,17,15,568.0,122.5,2.7,27.5,385.5,312.2,229.39
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,260.6,186.91
2016,6,9,17,45,488.5,105.0,2.35,27.0,283.0,206.47,142.39
2016,6,9,18,0,444.0,95.0,2.2,27.0,232.0,158.71,103.87
2016,6,9,18,15,381.0,82.5,2.05,26.5,184.0,111.75,69.19
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,72.18,43.95
2016,6,9,18,45,237.5,53.5,1.75,25.5,94.5,40.82,28.71
2016,6,9,19,0,157.0,37.0,1.6,25.0,53.0,28.78,17.61
2016,6,9,19,15,78.5,18.5,1.65,24.5,26.5,15.51,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,14.5,1.0,21.5,23.5,13.82,0.0
2016,6,10,6,0,199.0,29.0,1.1,22.0,47.0,22.64,11.94
2016,6,10,6,15,298.0,41.5,1.25,22.5,88.5,31.77,21.25
2016,6,10,6,30,397.0,54.0,1.4,23.0,130.0,54.92,31.62
2016,6,10,6,45,467.0,62.5,1.6,23.5,179.5,94.83,53.84
2016,6,10,7,0,537.0,71.0,1.8,24.0,229.0,143.08,88.36
2016,6,10,7,15,582.5,77.5,1.9,24.0,281.0,192.46,128.52
2016,6,10,7,30,628.0,84.0,2.0,24.0,333.0,246.77,174.28
2016,6,10,7,45,663.0,88.5,2.1,24.5,386.0,300.43,219.73
2016,6,10,8,0,698.0,93.0,2.2,25.0,439.0,357.21,266.89
2016,6,10,8,15,722.0,97.5,2.25,25.5,490.0,413.46,312.52
2016,6,10,8,30,746.0,102.0,2.3,26.0,541.0,469.32,356.47
2016,6,10,8,45,764.5,105.5,2.35,26.5,589.5,522.23,396.9
2016,6,10,9,0,783.0,109.0,2.4,27.0,638.0,575.28,436.17
2016,6,10,9,15,797.0,112.0,2.4,27.0,682.0,624.82,472.48
2016,6,10,9,30,811.0,115.0,2.4,27.0,726.0,673.51,507.29
2016,6,10,9,45,822.0,117.5,2.4,27.5,765.5,716.49,535.75
2016,6,10,10,0,833.0,120.0,2.4,28.0,805.0,759.27,562.56
2016,6,10,10,15,841.0,121.5,2.4,28.0,838.5,796.84,586.6
2016,6,10,10,30,849.0,123.0,2.4,28.0,872.0,832.12,608.96
2016,6,10,10,45,855.5,124.5,2.4,28.5,899.0,863.64,627.44
2016,6,10,11,0,862.0,126.0,2.4,29.0,926.0,892.42,643.99
2016,6,10,11,15,866.5,127.0,2.4,29.0,946.0,916.02,658.4
2016,6,10,11,30,871.0,128.0,2.4,29.0,966.0,936.52,670.86
2016,6,10,11,45,877.5,125.5,2.45,29.5,979.5,952.38,679.52
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,965.02,686.2
2016,6,10,12,15,885.0,123.0,2.5,30.0,997.5,971.46,689.99
2016,6,10,12,30,886.0,123.0,2.5,30.0,1002.0,974.59,691.83
2016,6,10,12,45,885.0,123.0,2.55,30.0,998.5,972.55,691.0
2016,6,10,13,0,884.0,123.0,2.6,30.0,995.0,967.23,688.24
2016,6,10,13,15,523.0,308.5,2.6,30.0,823.0,808.42,582.06
2016,6,10,13,30,162.0,494.0,2.6,30.0,651.0,632.4,454.36
2016,6,10,13,45,516.0,307.5,2.6,30.5,793.0,783.87,567.55
2016,6,10,14,0,870.0,121.0,2.6,31.0,935.0,901.39,646.68
2016,6,10,14,15,864.5,120.0,2.6,30.5,909.0,874.75,630.35
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,845.26,613.26
2016,6,10,14,45,849.5,118.0,2.65,30.0,850.0,809.81,591.2
2016,6,10,15,0,840.0,117.0,2.7,30.0,817.0,772.1,567.44
2016,6,10,15,15,829.5,115.0,2.65,30.0,778.5,730.64,540.35
2016,6,10,15,30,819.0,113.0,2.6,30.0,740.0,687.43,511.46
2016,6,10,15,45,442.5,207.0,2.6,30.0,543.5,493.99,370.04
2016,6,10,16,0,66.0,301.0,2.6,30.0,347.0,321.93,239.88
2016,6,10,16,15,407.0,203.0,2.5,29.5,451.5,424.78,320.64
2016,6,10,16,30,748.0,105.0,2.4,29.0,556.0,486.64,365.96
2016,6,10,16,45,717.5,103.0,2.35,29.0,504.0,430.16,321.27
2016,6,10,17,0,687.0,101.0,2.3,29.0,452.0,373.9,276.27
2016,6,10,17,15,655.0,96.0,2.15,28.5,399.5,317.94,230.86
2016,6,10,17,30,623.0,91.0,2.0,28.0,347.0,264.69,186.67
2016,6,10,17,45,568.5,86.0,1.85,28.0,294.0,209.25,141.04
2016,6,10,18,0,514.0,81.0,1.7,28.0,241.0,159.73,101.29
2016,6,10,18,15,451.0,71.5,1.55,27.5,191.5,111.36,65.63
2016,6,10,18,30,388.0,62.0,1.4,27.0,142.0,69.47,39.47
2016,6,10,18,45,293.0,49.0,1.3,26.5,99.5,37.29,25.65
2016,6,10,19,0,198.0,36.0,1.2,26.0,57.0,27.98,16.94
2016,6,10,19,15,99.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.25,14.62
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.0,38.04,26.39
2016,6,11,6,30,281.0,67.0,2.4,24.0,120.0,61.08,38.85
2016,6,11,6,45,352.5,79.0,2.6,24.5,168.0,97.56,60.4
2016,6,11,7,0,424.0,91.0,2.8,25.0,216.0,142.45,92.39
2016,6,11,7,15,473.5,100.5,2.9,25.0,266.5,188.83,129.43
2016,6,11,7,30,523.0,110.0,3.0,25.0,317.0,242.14,173.45
2016,6,11,7,45,561.0,117.0,3.1,25.5,368.5,293.16,215.98
2016,6,11,8,0,599.0,124.0,3.2,26.0,420.0,347.83,260.86
2016,6,11,8,15,473.5,178.5,3.25,26.0,429.0,376.38,286.28
2016,6,11,8,30,348.0,233.0,3.3,26.0,438.0,390.22,298.25
2016,6,11,8,45,519.0,191.5,3.35,26.5,527.0,466.98,357.04
2016,6,11,9,0,690.0,150.0,3.4,27.0,616.0,558.41,425.91
2016,6,11,9,15,707.0,154.0,3.4,27.0,660.0,606.98,461.74
2016,6,11,9,30,724.0,158.0,3.4,27.0,704.0,655.2,496.72
2016,6,11,9,45,433.0,279.0,3.45,27.5,610.5,589.04,443.17
2016,6,11,10,0,142.0,400.0,3.5,28.0,517.0,491.56,365.75
2016,6,11,10,15,447.0,291.0,3.5,28.0,681.0,647.35,484.37
2016,6,11,10,30,752.0,182.0,3.5,28.0,845.0,811.56,602.61
2016,6,11,10,45,750.5,190.5,3.55,28.5,870.0,840.65,619.43
2016,6,11,11,0,749.0,199.0,3.6,29.0,895.0,866.88,635.15
2016,6,11,11,15,754.5,201.0,3.6,29.0,914.5,890.42,650.05
2016,6,11,11,30,760.0,203.0,3.6,29.0,934.0,911.25,663.18
2016,6,11,11,45,757.5,208.0,3.6,29.0,945.0,924.55,671.4
2016,6,11,12,0,755.0,213.0,3.6,29.0,956.0,934.76,677.72
2016,6,11,12,15,756.0,213.0,3.55,29.0,960.5,940.59,680.98
2016,6,11,12,30,757.0,213.0,3.5,29.0,965.0,943.5,682.46
2016,6,11,12,45,524.5,348.5,3.5,29.5,869.0,856.64,619.3
2016,6,11,13,0,292.0,484.0,3.5,30.0,773.0,757.11,544.89
2016,6,11,13,15,521.5,346.5,3.45,30.0,854.5,843.5,610.61
2016,6,11,13,30,751.0,209.0,3.4,30.0,936.0,912.81,660.59
2016,6,11,13,45,615.0,300.0,3.4,30.0,888.0,866.71,627.64
2016,6,11,14,0,479.0,391.0,3.4,30.0,840.0,818.23,591.63
2016,6,11,14,15,440.5,384.0,3.35,30.0,787.5,764.96,555.84
2016,6,11,14,30,402.0,377.0,3.3,30.0,735.0,711.95,519.83
2016,6,11,14,45,538.0,295.5,3.25,30.0,756.0,731.55,537.53
2016,6,11,15,0,674.0,214.0,3.2,30.0,777.0,741.08,547.47
2016,6,11,15,15,660.5,209.5,3.15,30.0,739.0,700.08,518.97
2016,6,11,15,30,647.0,205.0,3.1,30.0,701.0,658.05,489.63
