Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,45,629.0,200.0,3.05,30.0,658.5,611.8,456.78
2016,6,11,16,0,611.0,195.0,3.0,30.0,616.0,565.42,423.22
2016,6,11,16,15,588.5,188.0,2.9,29.5,569.0,514.77,386.55
2016,6,11,16,30,566.0,181.0,2.8,29.0,522.0,463.03,348.19
2016,6,11,16,45,539.0,172.0,2.7,29.0,473.0,410.45,307.61
2016,6,11,17,0,512.0,163.0,2.6,29.0,424.0,359.76,267.6
2016,6,11,17,15,475.5,152.5,2.4,28.5,373.5,306.56,225.49
2016,6,11,17,30,439.0,142.0,2.2,28.0,323.0,256.83,185.51
2016,6,11,17,45,393.5,128.5,2.05,28.0,273.5,206.09,144.7
2016,6,11,18,0,348.0,115.0,1.9,28.0,224.0,160.38,108.62
2016,6,11,18,15,289.0,98.5,1.8,27.5,177.0,116.83,76.66
2016,6,11,18,30,230.0,82.0,1.7,27.0,130.0,79.57,52.0
2016,6,11,18,45,159.0,61.0,1.65,26.5,89.5,48.42,34.95
2016,6,11,19,0,88.0,40.0,1.6,26.0,49.0,32.44,20.57
2016,6,11,19,15,44.0,20.0,1.65,25.5,24.5,17.48,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,15.5,2.2,23.5,20.0,14.77,0.0
2016,6,12,6,0,103.0,31.0,2.4,24.0,40.0,25.48,13.92
2016,6,12,6,15,184.0,49.5,2.45,24.0,79.5,39.89,27.87
2016,6,12,6,30,265.0,68.0,2.5,24.0,119.0,61.16,39.33
2016,6,12,6,45,335.5,81.0,2.65,24.5,166.0,97.4,60.98
2016,6,12,7,0,406.0,94.0,2.8,25.0,213.0,141.96,92.75
2016,6,12,7,15,231.5,124.0,2.9,25.0,195.0,158.92,114.66
2016,6,12,7,30,57.0,154.0,3.0,25.0,177.0,154.77,118.05
2016,6,12,7,45,187.5,172.0,3.1,25.5,262.5,218.3,165.39
2016,6,12,8,0,318.0,190.0,3.2,26.0,348.0,297.29,225.52
2016,6,12,8,15,263.0,224.0,3.25,26.0,364.0,323.71,247.25
2016,6,12,8,30,208.0,258.0,3.3,26.0,380.0,342.38,261.98
2016,6,12,8,45,327.0,252.5,3.35,26.5,464.0,416.37,318.03
2016,6,12,9,0,446.0,247.0,3.4,27.0,548.0,502.52,382.23
2016,6,12,9,15,348.5,297.5,3.4,27.0,543.0,507.32,384.15
2016,6,12,9,30,251.0,348.0,3.4,27.0,538.0,505.37,380.66
2016,6,12,9,45,349.0,334.5,3.4,27.5,613.5,576.14,432.38
2016,6,12,10,0,447.0,321.0,3.4,28.0,689.0,657.38,490.06
2016,6,12,10,15,435.0,341.5,3.35,28.0,712.5,684.86,507.78
2016,6,12,10,30,423.0,362.0,3.3,28.0,736.0,710.02,523.94
2016,6,12,10,45,441.0,375.0,3.3,28.5,775.0,751.74,551.01
2016,6,12,11,0,459.0,388.0,3.3,29.0,814.0,792.75,577.06
2016,6,12,11,15,462.5,402.5,3.3,29.0,839.5,821.02,595.15
2016,6,12,11,30,466.0,417.0,3.3,29.0,865.0,847.52,612.04
2016,6,12,11,45,450.0,427.0,3.35,29.5,864.5,849.58,611.54
2016,6,12,12,0,434.0,437.0,3.4,30.0,864.0,849.26,609.67
2016,6,12,12,15,387.5,451.0,3.35,30.0,834.0,817.92,587.48
2016,6,12,12,30,341.0,465.0,3.3,30.0,804.0,788.05,566.31
2016,6,12,12,45,319.0,474.0,3.3,30.0,790.5,775.12,557.25
2016,6,12,13,0,297.0,483.0,3.3,30.0,777.0,760.76,547.13
2016,6,12,13,15,275.0,483.0,3.3,30.0,752.5,736.59,530.64
2016,6,12,13,30,253.0,483.0,3.3,30.0,728.0,711.59,513.6
2016,6,12,13,45,296.0,459.0,3.3,30.0,740.5,722.59,522.86
2016,6,12,14,0,339.0,435.0,3.3,30.0,753.0,730.78,529.97
2016,6,12,14,15,301.5,433.0,3.25,30.0,710.0,686.62,499.29
2016,6,12,14,30,264.0,431.0,3.2,30.0,667.0,643.15,469.15
2016,6,12,14,45,219.0,419.5,3.2,30.0,610.5,581.52,426.3
2016,6,12,15,0,174.0,408.0,3.2,30.0,554.0,526.49,387.52
2016,6,12,15,15,275.5,366.5,3.15,30.0,584.0,558.0,412.75
2016,6,12,15,30,377.0,325.0,3.1,30.0,614.0,576.93,428.19
2016,6,12,15,45,492.5,258.5,3.05,30.0,613.0,575.61,429.34
2016,6,12,16,0,608.0,192.0,3.0,30.0,612.0,561.07,420.37
2016,6,12,16,15,514.5,207.5,2.9,29.5,545.0,489.78,367.98
2016,6,12,16,30,421.0,223.0,2.8,29.0,478.0,427.99,322.02
2016,6,12,16,45,469.0,190.0,2.7,29.0,450.5,395.25,296.64
2016,6,12,17,0,517.0,157.0,2.6,29.0,423.0,356.66,265.38
2016,6,12,17,15,481.0,147.5,2.4,28.5,372.5,304.31,223.77
2016,6,12,17,30,445.0,138.0,2.2,28.0,322.0,255.36,184.29
2016,6,12,17,45,404.5,124.0,2.05,28.0,273.0,205.02,143.54
2016,6,12,18,0,364.0,110.0,1.9,28.0,224.0,159.12,107.0
2016,6,12,18,15,304.0,94.5,1.85,27.5,177.5,114.36,74.07
2016,6,12,18,30,244.0,79.0,1.8,27.0,131.0,78.26,50.49
2016,6,12,18,45,175.0,59.5,1.75,26.5,91.0,47.36,34.09
2016,6,12,19,0,106.0,40.0,1.7,26.0,51.0,32.47,20.65
2016,6,12,19,15,53.0,20.0,1.85,26.0,25.5,16.7,0.05
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.0,2.9,23.5,21.5,15.25,0.0
2016,6,13,6,0,116.0,32.0,3.0,24.0,43.0,26.25,14.47
2016,6,13,6,15,207.5,49.0,3.15,24.0,82.5,37.67,26.0
2016,6,13,6,30,299.0,66.0,3.3,24.0,122.0,60.23,38.05
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.0,96.07,58.01
2016,6,13,7,0,473.0,83.0,3.7,25.0,222.0,143.17,90.96
2016,6,13,7,15,522.0,91.0,3.75,25.5,273.5,190.74,128.95
2016,6,13,7,30,571.0,99.0,3.8,26.0,325.0,243.76,172.8
2016,6,13,7,45,620.5,101.0,3.85,26.5,379.5,296.51,216.82
2016,6,13,8,0,670.0,103.0,3.9,27.0,434.0,354.07,264.23
2016,6,13,8,15,478.0,174.5,3.85,27.0,424.0,373.75,283.67
2016,6,13,8,30,286.0,246.0,3.8,27.0,414.0,371.01,282.97
2016,6,13,8,45,528.0,180.5,3.8,27.5,524.0,460.59,351.8
2016,6,13,9,0,770.0,115.0,3.8,28.0,634.0,571.39,435.54
2016,6,13,9,15,784.5,118.0,3.75,28.5,678.5,620.67,470.91
2016,6,13,9,30,799.0,121.0,3.7,29.0,723.0,669.18,504.97
2016,6,13,9,45,810.5,123.0,3.7,29.5,762.5,713.52,535.15
2016,6,13,10,0,822.0,125.0,3.7,30.0,802.0,753.72,560.62
2016,6,13,10,15,554.5,272.0,3.65,30.0,737.0,714.37,527.88
2016,6,13,10,30,287.0,419.0,3.6,30.0,672.0,646.85,473.62
2016,6,13,10,45,281.0,435.5,3.6,30.5,689.5,667.36,486.42
2016,6,13,11,0,275.0,452.0,3.6,31.0,707.0,686.48,497.67
2016,6,13,11,15,186.0,464.0,3.55,31.0,638.5,619.61,449.1
2016,6,13,11,30,97.0,476.0,3.5,31.0,570.0,547.46,396.56
2016,6,13,11,45,126.5,490.0,3.5,31.0,614.0,596.69,431.44
2016,6,13,12,0,156.0,504.0,3.5,31.0,658.0,640.37,461.66
2016,6,13,12,15,509.5,321.0,3.5,31.0,826.0,814.36,590.16
2016,6,13,12,30,863.0,138.0,3.5,31.0,994.0,965.6,692.25
2016,6,13,12,45,860.0,139.0,3.5,31.5,990.0,962.74,687.87
2016,6,13,13,0,857.0,140.0,3.5,32.0,986.0,956.75,682.79
2016,6,13,13,15,854.5,139.5,3.5,32.0,975.0,946.63,676.56
2016,6,13,13,30,852.0,139.0,3.5,32.0,964.0,933.26,668.34
2016,6,13,13,45,845.5,139.5,3.5,32.0,944.5,913.94,656.36
2016,6,13,14,0,839.0,140.0,3.5,32.0,925.0,891.63,642.49
2016,6,13,14,15,832.5,138.5,3.5,32.0,899.0,864.59,625.54
2016,6,13,14,30,826.0,137.0,3.5,32.0,873.0,834.85,606.77
2016,6,13,14,45,548.0,266.0,3.5,32.0,747.0,711.72,520.84
2016,6,13,15,0,270.0,395.0,3.5,32.0,621.0,592.89,432.88
2016,6,13,15,15,368.5,339.5,3.4,31.5,632.0,601.5,442.97
2016,6,13,15,30,467.0,284.0,3.3,31.0,643.0,605.18,448.46
2016,6,13,15,45,449.5,272.5,3.25,31.0,601.5,560.59,416.72
2016,6,13,16,0,432.0,261.0,3.2,31.0,560.0,516.33,384.94
2016,6,13,16,15,466.0,228.0,3.05,30.5,529.0,481.8,360.74
2016,6,13,16,30,500.0,195.0,2.9,30.0,498.0,442.93,332.32
2016,6,13,16,45,414.5,196.5,2.8,30.0,432.5,376.49,281.85
2016,6,13,17,0,329.0,198.0,2.7,30.0,367.0,316.95,236.41
2016,6,13,17,15,316.5,176.0,2.5,29.5,323.5,272.21,201.52
2016,6,13,17,30,304.0,154.0,2.3,29.0,280.0,228.61,166.8
2016,6,13,17,45,279.0,135.0,2.15,29.0,238.0,186.01,132.59
2016,6,13,18,0,254.0,116.0,2.0,29.0,196.0,146.22,100.96
2016,6,13,18,15,219.5,96.5,1.95,28.5,156.0,107.9,72.12
2016,6,13,18,30,185.0,77.0,1.9,28.0,116.0,73.82,48.4
2016,6,13,18,45,135.0,57.5,1.9,27.5,81.5,45.85,32.69
2016,6,13,19,0,85.0,38.0,1.9,27.0,47.0,30.95,19.37
2016,6,13,19,15,42.5,19.0,2.05,26.5,23.5,16.74,0.66
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,26.99,14.99
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,265.0,69.0,3.4,24.0,119.0,61.45,39.78
2016,6,14,6,45,324.0,84.5,3.55,24.5,165.5,98.69,62.59
2016,6,14,7,0,383.0,100.0,3.7,25.0,212.0,142.96,94.6
2016,6,14,7,15,434.5,110.5,3.75,25.0,262.5,188.21,130.44
2016,6,14,7,30,486.0,121.0,3.8,25.0,313.0,239.17,172.29
2016,6,14,7,45,243.0,120.5,3.9,25.5,216.5,189.98,142.1
2016,6,14,8,0,0.0,120.0,4.0,26.0,120.0,111.25,84.0
2016,6,14,8,15,0.0,134.5,3.9,26.0,134.5,124.8,94.5
2016,6,14,8,30,0.0,149.0,3.8,26.0,149.0,138.39,104.84
2016,6,14,8,45,12.0,199.0,3.7,26.5,207.0,191.25,145.52
2016,6,14,9,0,24.0,249.0,3.6,27.0,265.0,245.55,186.45
2016,6,14,9,15,15.5,223.0,3.45,27.5,233.5,217.63,164.16
2016,6,14,9,30,7.0,197.0,3.3,28.0,202.0,188.6,141.23
2016,6,14,9,45,11.0,230.0,3.15,28.5,239.0,222.84,166.65
2016,6,14,10,0,15.0,263.0,3.0,29.0,276.0,257.51,191.86
2016,6,14,10,15,20.0,297.5,2.95,29.0,315.0,294.78,219.1
2016,6,14,10,30,25.0,332.0,2.9,29.0,354.0,336.7,249.4
2016,6,14,10,45,60.0,393.0,2.85,29.5,448.0,426.7,314.09
2016,6,14,11,0,95.0,454.0,2.8,30.0,542.0,518.8,378.19
2016,6,14,11,15,79.5,453.0,2.9,30.0,527.5,506.66,368.74
2016,6,14,11,30,64.0,452.0,3.0,30.0,513.0,493.5,359.07
2016,6,14,11,45,87.0,474.0,3.1,30.5,558.5,538.06,390.05
2016,6,14,12,0,110.0,496.0,3.2,31.0,604.0,582.85,420.55
2016,6,14,12,15,166.5,500.5,3.35,31.0,665.5,648.5,467.09
2016,6,14,12,30,223.0,505.0,3.5,31.0,727.0,707.86,508.83
2016,6,14,12,45,543.0,322.0,3.7,31.0,859.0,848.26,613.64
2016,6,14,13,0,863.0,139.0,3.9,31.0,991.0,961.42,691.84
2016,6,14,13,15,860.0,138.5,4.0,31.0,979.5,950.82,684.92
2016,6,14,13,30,857.0,138.0,4.1,31.0,968.0,936.96,676.82
2016,6,14,13,45,855.0,135.5,4.25,31.5,949.5,918.92,664.92
2016,6,14,14,0,853.0,133.0,4.4,32.0,931.0,897.67,650.93
2016,6,14,14,15,846.5,131.5,4.4,32.0,905.0,870.34,633.55
2016,6,14,14,30,840.0,130.0,4.4,32.0,879.0,840.24,614.31
2016,6,14,14,45,833.5,127.0,4.45,32.0,847.0,806.13,592.48
2016,6,14,15,0,827.0,124.0,4.5,32.0,815.0,769.6,568.84
2016,6,14,15,15,816.0,121.5,4.45,31.5,776.5,727.96,542.27
2016,6,14,15,30,805.0,119.0,4.4,31.0,738.0,686.33,514.78
2016,6,14,15,45,790.5,116.5,4.4,31.0,694.0,638.76,480.61
2016,6,14,16,0,776.0,114.0,4.4,31.0,650.0,590.31,445.05
2016,6,14,16,15,757.5,110.5,4.25,30.5,602.5,538.02,406.4
2016,6,14,16,30,739.0,107.0,4.1,30.0,555.0,485.8,366.71
2016,6,14,16,45,713.5,103.5,4.0,30.0,504.5,430.71,323.15
2016,6,14,17,0,688.0,100.0,3.9,30.0,454.0,375.31,278.34
2016,6,14,17,15,656.0,95.0,3.6,29.5,402.0,319.32,232.54
2016,6,14,17,30,624.0,90.0,3.3,29.0,350.0,266.03,188.05
2016,6,14,17,45,579.0,83.5,3.05,29.0,298.0,211.29,142.44
2016,6,14,18,0,534.0,77.0,2.8,29.0,246.0,161.34,101.71
2016,6,14,18,15,471.0,68.5,2.65,28.5,196.5,112.53,65.46
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,71.16,39.61
2016,6,14,18,45,315.0,48.0,2.4,27.5,104.0,36.42,24.85
2016,6,14,19,0,222.0,36.0,2.3,27.0,61.0,27.9,16.95
2016,6,14,19,15,111.0,18.0,2.4,26.5,30.5,14.08,0.11
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,36.0,27.98,15.7
2016,6,15,6,15,113.0,55.5,3.15,24.0,74.5,44.19,31.43
2016,6,15,6,30,181.0,78.0,3.3,24.0,113.0,67.57,46.33
2016,6,15,6,45,255.0,94.0,3.5,24.5,159.5,101.5,67.56
2016,6,15,7,0,329.0,110.0,3.7,25.0,206.0,144.06,97.77
2016,6,15,7,15,380.0,123.0,3.8,25.5,256.0,187.5,131.64
2016,6,15,7,30,431.0,136.0,3.9,26.0,306.0,237.46,171.85
2016,6,15,7,45,488.5,139.5,4.05,26.5,359.0,286.51,211.68
2016,6,15,8,0,546.0,143.0,4.2,27.0,412.0,341.34,255.98
2016,6,15,8,15,576.0,150.0,4.3,27.5,462.0,394.78,298.89
2016,6,15,8,30,606.0,157.0,4.4,28.0,512.0,448.62,341.13
2016,6,15,8,45,649.0,153.0,4.5,28.5,563.5,501.05,381.53
2016,6,15,9,0,692.0,149.0,4.6,29.0,615.0,556.21,423.12
2016,6,15,9,15,709.5,153.0,4.6,29.0,659.5,605.18,459.64
2016,6,15,9,30,727.0,157.0,4.6,29.0,704.0,653.87,495.18
2016,6,15,9,45,755.5,151.0,4.7,29.5,746.5,699.74,527.74
2016,6,15,10,0,784.0,145.0,4.8,30.0,789.0,745.75,559.18
2016,6,15,10,15,793.5,147.0,4.8,30.0,823.0,783.92,584.51
2016,6,15,10,30,803.0,149.0,4.8,30.0,857.0,820.08,608.31
2016,6,15,10,45,819.0,145.0,4.85,30.5,886.5,853.74,629.26
2016,6,15,11,0,835.0,141.0,4.9,31.0,916.0,880.14,645.18
2016,6,15,11,15,839.5,142.5,4.85,31.0,936.5,903.76,659.93
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,924.37,672.67
2016,6,15,11,45,854.5,139.5,4.8,31.5,971.5,941.94,682.36
2016,6,15,12,0,865.0,135.0,4.8,32.0,986.0,956.47,690.08
2016,6,15,12,15,866.0,135.0,4.7,32.0,991.0,962.97,693.3
2016,6,15,12,30,867.0,135.0,4.6,32.0,996.0,966.25,694.86
2016,6,15,12,45,867.5,134.0,4.55,32.0,993.0,964.98,693.79
2016,6,15,13,0,868.0,133.0,4.5,32.0,990.0,960.52,690.78
2016,6,15,13,15,865.5,132.5,4.4,32.0,979.5,950.38,683.95
2016,6,15,13,30,863.0,132.0,4.3,32.0,969.0,936.95,675.09
2016,6,15,13,45,859.0,131.5,4.2,32.5,950.0,918.89,661.95
2016,6,15,14,0,855.0,131.0,4.1,33.0,931.0,897.69,646.9
2016,6,15,14,15,849.0,129.5,4.0,33.0,906.0,870.79,629.5
2016,6,15,14,30,843.0,128.0,3.9,33.0,881.0,841.09,610.27
2016,6,15,14,45,834.5,126.5,3.8,33.0,848.5,806.73,587.91
2016,6,15,15,0,826.0,125.0,3.7,33.0,816.0,770.07,563.94
2016,6,15,15,15,816.0,122.5,3.6,32.5,778.0,729.26,538.1
2016,6,15,15,30,806.0,120.0,3.5,32.0,740.0,688.4,511.36
2016,6,15,15,45,791.5,117.5,3.45,32.0,696.5,640.81,477.54
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,592.34,442.37
2016,6,15,16,15,759.0,112.0,3.25,31.5,606.0,540.8,404.72
2016,6,15,16,30,741.0,109.0,3.1,31.0,559.0,489.25,366.0
2016,6,15,16,45,719.0,104.0,3.0,31.0,508.5,434.23,323.04
2016,6,15,17,0,697.0,99.0,2.9,31.0,458.0,378.54,278.5
2016,6,15,17,15,665.5,94.0,2.7,30.5,406.0,322.23,232.94
2016,6,15,17,30,634.0,89.0,2.5,30.0,354.0,268.55,188.54
2016,6,15,17,45,594.0,82.0,2.3,29.5,302.0,213.93,143.45
2016,6,15,18,0,554.0,75.0,2.1,29.0,250.0,163.48,102.46
2016,6,15,18,15,491.5,67.0,2.05,28.5,200.0,113.96,65.67
2016,6,15,18,30,429.0,59.0,2.0,28.0,150.0,71.78,39.34
2016,6,15,18,45,339.5,47.5,1.95,27.5,106.5,36.64,25.05
2016,6,15,19,0,250.0,36.0,1.9,27.0,63.0,27.91,16.99
2016,6,15,19,15,125.0,18.0,2.05,26.5,31.5,14.07,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,3.45,23.5,21.0,15.25,0.0
2016,6,16,6,0,117.0,32.0,3.7,24.0,42.0,26.24,14.31
2016,6,16,6,15,210.0,48.5,3.8,24.0,82.5,37.3,25.66
2016,6,16,6,30,303.0,65.0,3.9,24.0,123.0,58.63,37.08
2016,6,16,6,45,391.5,73.5,4.05,24.5,173.0,94.61,56.77
2016,6,16,7,0,480.0,82.0,4.2,25.0,223.0,141.97,89.7
2016,6,16,7,15,529.5,90.0,4.2,25.5,274.5,189.92,127.94
2016,6,16,7,30,579.0,98.0,4.2,26.0,326.0,243.37,172.18
2016,6,16,7,45,629.5,99.5,4.25,26.5,381.0,296.31,216.45
2016,6,16,8,0,680.0,101.0,4.3,27.0,436.0,354.17,264.25
2016,6,16,8,15,705.5,105.5,4.3,27.5,487.5,408.57,308.75
2016,6,16,8,30,731.0,110.0,4.3,28.0,539.0,465.79,354.09
2016,6,16,8,45,757.5,110.5,4.35,28.5,589.5,519.35,395.55
2016,6,16,9,0,784.0,111.0,4.4,29.0,640.0,573.85,436.54
2016,6,16,9,15,798.5,114.0,4.4,29.5,684.5,623.79,472.89
2016,6,16,9,30,813.0,117.0,4.4,30.0,729.0,672.95,507.68
2016,6,16,9,45,827.0,117.5,4.45,30.5,769.0,716.38,537.38
2016,6,16,10,0,841.0,118.0,4.5,31.0,809.0,759.84,565.37
2016,6,16,10,15,849.0,120.0,4.5,31.0,843.0,798.31,590.61
2016,6,16,10,30,857.0,122.0,4.5,31.0,877.0,834.49,614.12
2016,6,16,10,45,865.0,122.0,4.55,31.5,904.5,866.29,633.47
2016,6,16,11,0,873.0,122.0,4.6,32.0,932.0,895.42,650.92
2016,6,16,11,15,877.0,123.0,4.6,32.0,952.0,919.04,665.78
2016,6,16,11,30,881.0,124.0,4.6,32.0,972.0,939.51,678.61
2016,6,16,11,45,883.0,124.5,4.6,32.0,984.0,954.37,687.82
2016,6,16,12,0,885.0,125.0,4.6,32.0,996.0,965.87,694.94
2016,6,16,12,15,885.5,125.5,4.6,32.0,1001.0,972.57,699.04
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,975.95,701.12
2016,6,16,12,45,885.0,126.0,4.6,32.5,1002.5,974.2,698.56
2016,6,16,13,0,884.0,126.0,4.6,33.0,999.0,969.18,694.03
2016,6,16,13,15,882.0,125.5,4.55,33.0,988.0,959.41,687.71
2016,6,16,13,30,880.0,125.0,4.5,33.0,977.0,946.26,679.32
2016,6,16,13,45,876.0,123.5,4.45,33.0,958.5,927.0,667.04
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,904.55,652.74
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,878.18,635.9
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,848.93,617.16
2016,6,16,14,45,847.0,121.5,4.25,33.0,854.5,812.44,593.51
2016,6,16,15,0,833.0,123.0,4.2,33.0,821.0,773.96,568.42
2016,6,16,15,15,822.5,121.0,4.1,33.0,782.5,733.03,541.32
2016,6,16,15,30,812.0,119.0,4.0,33.0,744.0,692.04,513.48
2016,6,16,15,45,798.0,116.5,3.95,33.0,700.5,644.56,479.7
2016,6,16,16,0,784.0,114.0,3.9,33.0,657.0,596.13,444.54
2016,6,16,16,15,766.0,110.5,3.75,32.5,609.5,543.79,406.37
2016,6,16,16,30,748.0,107.0,3.6,32.0,562.0,491.44,367.09
2016,6,16,16,45,723.5,103.5,3.5,32.0,511.0,436.35,324.07
2016,6,16,17,0,699.0,100.0,3.4,32.0,460.0,380.84,279.68
2016,6,16,17,15,667.5,95.0,3.15,31.5,408.0,324.41,234.05
2016,6,16,17,30,636.0,90.0,2.9,31.0,356.0,270.6,189.6
2016,6,16,17,45,590.5,84.0,2.7,30.5,303.5,215.46,144.39
2016,6,16,18,0,545.0,78.0,2.5,30.0,251.0,165.14,103.82
2016,6,16,18,15,482.5,69.5,2.35,29.0,201.0,115.64,67.25
2016,6,16,18,30,420.0,61.0,2.2,28.0,151.0,73.52,40.89
2016,6,16,18,45,326.5,49.0,2.1,27.5,107.0,37.18,25.51
2016,6,16,19,0,233.0,37.0,2.0,27.0,63.0,28.68,17.65
2016,6,16,19,15,116.5,18.5,2.1,26.5,31.5,14.46,1.03
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,25.12,13.47
2016,6,17,6,15,265.0,46.0,3.35,23.5,87.5,35.38,24.1
2016,6,17,6,30,366.0,60.0,3.5,24.0,129.0,55.86,33.92
2016,6,17,6,45,459.0,66.0,3.65,24.5,181.0,94.41,54.08
2016,6,17,7,0,552.0,72.0,3.8,25.0,233.0,142.78,87.26
2016,6,17,7,15,599.0,78.5,3.8,25.5,286.5,193.06,127.69
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,248.45,173.98
2016,6,17,7,45,691.5,86.5,3.85,26.5,395.5,303.52,220.47
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,364.53,271.06
2016,6,17,8,15,761.0,91.5,3.9,27.5,503.0,420.14,316.68
2016,6,17,8,30,785.0,95.0,3.9,28.0,555.0,477.0,361.85
2016,6,17,8,45,808.0,95.5,3.9,28.5,605.5,531.35,403.82
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,586.15,444.81
2016,6,17,9,15,844.5,98.5,3.85,29.5,701.0,636.7,481.31
2016,6,17,9,30,858.0,101.0,3.8,30.0,746.0,686.24,516.0
2016,6,17,9,45,870.5,101.5,3.8,30.5,786.5,731.85,546.05
2016,6,17,10,0,883.0,102.0,3.8,31.0,827.0,775.86,573.85
2016,6,17,10,15,890.0,103.5,3.75,31.0,861.0,814.59,598.68
2016,6,17,10,30,897.0,105.0,3.7,31.0,895.0,850.85,621.64
2016,6,17,10,45,903.5,105.5,3.7,31.5,922.5,883.05,640.69
2016,6,17,11,0,910.0,106.0,3.7,32.0,950.0,912.38,657.71
2016,6,17,11,15,913.0,106.5,3.65,32.0,969.5,935.52,671.67
2016,6,17,11,30,916.0,107.0,3.6,32.0,989.0,955.34,683.51
2016,6,17,11,45,919.0,107.0,3.55,32.5,1001.5,971.28,691.48
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,983.75,697.28
2016,6,17,12,15,922.5,107.0,3.4,33.0,1018.5,990.32,700.48
2016,6,17,12,30,923.0,107.0,3.3,33.0,1023.0,993.42,701.6
2016,6,17,12,45,922.0,107.0,3.25,33.5,1019.5,991.67,698.7
2016,6,17,13,0,921.0,107.0,3.2,34.0,1016.0,986.49,693.79
2016,6,17,13,15,918.5,106.5,3.15,34.0,1004.5,975.9,687.04
2016,6,17,13,30,916.0,106.0,3.1,34.0,993.0,961.82,678.21
2016,6,17,13,45,911.5,105.0,3.05,34.0,974.0,941.97,665.84
2016,6,17,14,0,907.0,104.0,3.0,34.0,955.0,918.83,651.45
2016,6,17,14,15,901.5,103.0,2.95,34.0,929.0,891.63,634.5
2016,6,17,14,30,896.0,102.0,2.9,34.0,903.0,861.44,615.63
2016,6,17,14,45,888.5,101.0,2.85,34.0,870.0,826.8,593.82
2016,6,17,15,0,881.0,100.0,2.8,34.0,837.0,789.64,570.27
2016,6,17,15,15,871.0,98.0,2.75,34.0,798.5,747.33,543.12
2016,6,17,15,30,861.0,96.0,2.7,34.0,760.0,703.1,514.46
2016,6,17,15,45,849.0,93.5,2.7,34.0,716.0,655.38,481.91
2016,6,17,16,0,837.0,91.0,2.7,34.0,672.0,606.4,447.17
2016,6,17,16,15,821.0,88.5,2.6,33.5,624.0,554.15,409.69
2016,6,17,16,30,805.0,86.0,2.5,33.0,576.0,501.54,370.76
2016,6,17,16,45,785.0,82.5,2.45,32.5,525.0,445.0,327.86
2016,6,17,17,0,765.0,79.0,2.4,32.0,474.0,389.78,284.46
2016,6,17,17,15,736.5,75.0,2.25,31.5,421.0,332.03,237.79
2016,6,17,17,30,708.0,71.0,2.1,31.0,368.0,276.45,191.75
2016,6,17,17,45,669.5,66.0,2.0,31.0,315.0,220.02,144.71
2016,6,17,18,0,631.0,61.0,1.9,31.0,262.0,165.37,100.02
2016,6,17,18,15,574.0,55.0,1.75,30.0,211.0,113.72,61.59
2016,6,17,18,30,517.0,49.0,1.6,29.0,160.0,68.63,33.71
2016,6,17,18,45,426.5,40.0,1.5,28.0,114.5,29.91,19.4
2016,6,17,19,0,336.0,31.0,1.4,27.0,69.0,24.07,13.94
2016,6,17,19,15,168.0,15.5,1.45,26.5,34.5,11.8,0.05
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,25.11,13.33
2016,6,18,6,15,239.0,47.0,2.45,24.0,84.5,36.17,24.7
2016,6,18,6,30,337.0,62.0,2.5,24.0,125.0,56.41,35.01
2016,6,18,6,45,412.0,71.5,2.65,24.5,174.0,93.91,55.51
2016,6,18,7,0,487.0,81.0,2.8,25.0,223.0,141.17,88.63
2016,6,18,7,15,536.0,89.0,2.7,25.5,275.0,189.35,126.86
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,242.97,170.96
2016,6,18,7,45,620.0,103.0,2.55,26.5,379.5,295.41,214.79
2016,6,18,8,0,655.0,109.0,2.5,27.0,432.0,351.08,260.44
2016,6,18,8,15,681.5,114.5,2.4,27.0,483.0,405.52,304.66
2016,6,18,8,30,708.0,120.0,2.3,27.0,534.0,461.65,348.88
2016,6,18,8,45,731.0,123.0,2.2,27.5,583.0,514.89,388.91
2016,6,18,9,0,754.0,126.0,2.1,28.0,632.0,569.54,428.52
2016,6,18,9,15,769.5,129.0,1.9,28.0,677.0,618.79,463.32
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,667.42,496.38
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,712.73,525.32
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,756.86,551.2
2016,6,18,10,15,824.5,135.5,1.25,29.0,837.0,795.94,573.81
2016,6,18,10,30,833.0,138.0,1.1,29.0,871.0,828.84,591.85
2016,6,18,10,45,843.5,137.0,0.95,29.5,899.5,861.21,607.85
2016,6,18,11,0,854.0,136.0,0.8,30.0,928.0,891.13,621.69
2016,6,18,11,15,858.5,137.0,0.85,30.0,948.5,914.84,636.11
2016,6,18,11,30,863.0,138.0,0.9,30.0,969.0,935.48,648.77
2016,6,18,11,45,859.5,143.5,1.0,30.5,980.5,949.62,657.13
2016,6,18,12,0,856.0,149.0,1.1,31.0,992.0,960.29,663.48
2016,6,18,12,15,857.0,149.5,1.2,31.0,997.0,967.28,669.03
2016,6,18,12,30,858.0,150.0,1.3,31.0,1002.0,971.1,672.74
2016,6,18,12,45,859.0,148.5,1.4,31.5,999.5,970.02,672.19
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,965.81,669.81
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.5,956.41,665.0
2016,6,18,13,30,856.0,146.0,1.6,32.0,976.0,943.73,658.28
2016,6,18,13,45,853.0,144.0,1.65,32.0,958.0,925.49,648.17
2016,6,18,14,0,850.0,142.0,1.7,32.0,940.0,904.08,636.11
2016,6,18,14,15,843.5,140.5,1.7,32.0,914.0,877.03,619.93
2016,6,18,14,30,837.0,139.0,1.7,32.0,888.0,847.21,601.98
2016,6,18,14,45,827.0,138.0,1.75,32.0,855.0,812.42,581.21
2016,6,18,15,0,817.0,137.0,1.8,32.0,822.0,778.71,560.94
2016,6,18,15,15,805.5,134.5,1.8,32.0,783.0,736.66,534.52
2016,6,18,15,30,794.0,132.0,1.8,32.0,744.0,692.99,505.8
2016,6,18,15,45,777.0,130.0,1.8,32.0,700.0,644.8,472.83
2016,6,18,16,0,760.0,128.0,1.8,32.0,656.0,595.97,438.61
2016,6,18,16,15,740.5,124.0,1.75,31.5,608.0,543.44,401.5
2016,6,18,16,30,721.0,120.0,1.7,31.0,560.0,489.94,362.56
2016,6,18,16,45,690.5,117.0,1.65,31.0,508.0,433.64,319.7
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,379.26,277.14
2016,6,18,17,15,627.0,108.0,1.5,30.5,403.5,323.42,232.97
2016,6,18,17,30,594.0,102.0,1.4,30.0,351.0,270.44,190.05
2016,6,18,17,45,540.5,96.0,1.35,30.0,298.0,215.74,145.88
2016,6,18,18,0,487.0,90.0,1.3,30.0,245.0,165.62,106.18
2016,6,18,18,15,425.5,79.0,1.25,29.0,196.0,117.3,70.71
2016,6,18,18,30,364.0,68.0,1.2,28.0,147.0,76.11,44.41
2016,6,18,18,45,272.0,54.0,1.15,27.5,103.5,41.0,28.71
2016,6,18,19,0,180.0,40.0,1.1,27.0,60.0,31.02,19.6
2016,6,18,19,15,90.0,20.0,1.15,26.5,30.0,15.64,2.21
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.45,13.51
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,58.49,37.95
2016,6,19,6,45,342.5,79.0,2.05,24.5,164.5,94.0,58.26
2016,6,19,7,0,418.0,91.0,2.2,25.0,212.0,138.38,89.25
2016,6,19,7,15,457.0,100.0,2.2,25.5,258.0,181.5,123.47
2016,6,19,7,30,496.0,109.0,2.2,26.0,304.0,228.82,162.34
2016,6,19,7,45,479.0,133.5,2.25,26.5,344.0,276.27,202.75
2016,6,19,8,0,462.0,158.0,2.3,27.0,384.0,321.43,240.11
2016,6,19,8,15,436.0,186.5,2.2,27.0,419.5,363.94,274.43
2016,6,19,8,30,410.0,215.0,2.1,27.0,455.0,403.04,304.79
2016,6,19,8,45,563.5,175.5,2.05,27.5,536.5,474.19,358.18
2016,6,19,9,0,717.0,136.0,2.0,28.0,618.0,556.21,418.58
2016,6,19,9,15,500.0,237.5,1.95,28.0,585.0,548.32,410.02
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,517.0,383.83
2016,6,19,9,45,201.5,367.0,1.9,28.5,522.5,494.99,365.88
2016,6,19,10,0,120.0,395.0,1.9,29.0,493.0,468.94,344.54
2016,6,19,10,15,139.0,415.0,1.95,29.0,534.0,508.86,372.75
2016,6,19,10,30,158.0,435.0,2.0,29.0,575.0,549.64,400.9
2016,6,19,10,45,484.5,295.5,2.1,29.5,741.5,711.83,519.67
2016,6,19,11,0,811.0,156.0,2.2,30.0,908.0,877.3,631.42
2016,6,19,11,15,621.0,285.0,2.3,30.0,868.5,850.95,610.93
2016,6,19,11,30,431.0,414.0,2.4,30.0,829.0,810.69,579.21
2016,6,19,11,45,307.5,458.5,2.5,30.0,756.5,740.88,530.62
2016,6,19,12,0,184.0,503.0,2.6,30.0,684.0,665.5,477.34
2016,6,19,12,15,103.0,431.0,2.65,30.0,532.5,520.06,377.06
2016,6,19,12,30,22.0,359.0,2.7,30.0,381.0,360.37,262.96
2016,6,19,12,45,136.0,427.0,2.75,30.0,562.0,548.25,399.58
2016,6,19,13,0,250.0,495.0,2.8,30.0,743.0,727.08,522.54
2016,6,19,13,15,161.5,479.5,2.8,30.0,639.0,620.49,447.53
2016,6,19,13,30,73.0,464.0,2.8,30.0,535.0,514.27,372.65
2016,6,19,13,45,63.5,444.5,2.85,30.0,505.5,484.79,352.76
2016,6,19,14,0,54.0,425.0,2.9,30.0,476.0,455.42,332.41
2016,6,19,14,15,433.5,285.5,2.9,30.0,674.5,666.05,491.19
2016,6,19,14,30,813.0,146.0,2.9,30.0,873.0,838.43,612.19
2016,6,19,14,45,808.0,142.0,2.9,30.0,842.0,805.02,589.41
2016,6,19,15,0,803.0,138.0,2.9,30.0,811.0,769.16,566.43
2016,6,19,15,15,792.0,135.0,2.8,29.5,773.0,727.55,539.93
2016,6,19,15,30,781.0,132.0,2.7,29.0,735.0,684.32,511.02
2016,6,19,15,45,770.5,127.0,2.65,29.0,693.0,638.1,478.25
2016,6,19,16,0,760.0,122.0,2.6,29.0,651.0,590.69,443.89
2016,6,19,16,15,742.0,118.5,2.5,29.0,604.0,539.53,405.77
2016,6,19,16,30,724.0,115.0,2.4,29.0,557.0,488.4,366.74
2016,6,19,16,45,704.0,109.0,2.35,29.0,507.5,432.83,323.59
2016,6,19,17,0,684.0,103.0,2.3,29.0,458.0,379.23,280.7
2016,6,19,17,15,596.0,110.5,2.1,28.5,395.0,315.35,230.28
2016,6,19,17,30,508.0,118.0,1.9,28.0,332.0,258.77,185.44
2016,6,19,17,45,526.5,97.5,1.7,28.0,291.5,214.28,146.77
2016,6,19,18,0,545.0,77.0,1.5,28.0,251.0,165.7,104.93
2016,6,19,18,15,484.5,68.5,1.4,27.0,201.5,116.3,68.07
2016,6,19,18,30,424.0,60.0,1.3,26.0,152.0,74.01,41.13
2016,6,19,18,45,338.5,48.0,1.25,25.5,108.5,36.89,25.54
2016,6,19,19,0,253.0,36.0,1.2,25.0,65.0,27.84,17.23
2016,6,19,19,15,126.5,18.0,1.2,24.5,32.5,14.04,1.69
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,14.5,1.3,21.5,21.0,13.82,0.0
2016,6,20,6,0,154.0,29.0,1.5,22.0,42.0,22.69,11.49
2016,6,20,6,15,250.5,43.0,1.6,22.5,82.0,33.01,22.21
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,51.93,31.7
2016,6,20,6,45,420.0,66.5,1.85,24.0,170.5,90.39,52.57
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,136.53,84.55
2016,6,20,7,15,541.0,83.0,2.05,25.5,270.0,183.87,122.07
2016,6,20,7,30,589.0,90.0,2.1,26.0,321.0,236.5,165.43
2016,6,20,7,45,628.5,94.5,2.15,26.5,373.5,289.12,209.37
2016,6,20,8,0,668.0,99.0,2.2,27.0,426.0,345.45,255.61
2016,6,20,8,15,693.5,103.5,2.15,27.5,477.0,399.14,298.83
2016,6,20,8,30,719.0,108.0,2.1,28.0,528.0,455.71,342.75
2016,6,20,8,45,401.5,203.0,2.1,28.5,441.5,410.57,309.49
2016,6,20,9,0,84.0,298.0,2.1,29.0,355.0,327.33,244.9
2016,6,20,9,15,150.5,324.5,2.05,29.0,434.5,401.97,300.2
2016,6,20,9,30,217.0,351.0,2.0,29.0,514.0,480.19,356.38
2016,6,20,9,45,516.5,237.5,1.95,29.5,653.5,606.81,449.82
2016,6,20,10,0,816.0,124.0,1.9,30.0,793.0,744.62,545.99
2016,6,20,10,15,553.5,269.5,1.85,30.0,732.0,708.65,515.26
2016,6,20,10,30,291.0,415.0,1.8,30.0,671.0,644.92,465.02
2016,6,20,10,45,570.5,271.5,1.75,30.5,793.5,762.9,550.13
2016,6,20,11,0,850.0,128.0,1.7,31.0,916.0,879.45,625.14
2016,6,20,11,15,854.5,129.0,1.7,31.0,936.5,903.17,638.36
2016,6,20,11,30,859.0,130.0,1.7,31.0,957.0,923.85,650.6
2016,6,20,11,45,863.5,129.5,1.7,31.5,970.5,939.97,658.72
2016,6,20,12,0,868.0,129.0,1.7,32.0,984.0,952.87,664.9
2016,6,20,12,15,869.5,129.5,1.7,32.0,989.0,960.59,669.33
2016,6,20,12,30,871.0,130.0,1.7,32.0,994.0,965.06,671.92
2016,6,20,12,45,872.0,128.5,1.75,32.5,992.0,964.02,670.5
2016,6,20,13,0,873.0,127.0,1.8,33.0,990.0,959.77,667.26
2016,6,20,13,15,561.0,305.0,1.8,33.0,857.5,839.52,589.45
2016,6,20,13,30,249.0,483.0,1.8,33.0,725.0,707.83,496.4
2016,6,20,13,45,557.0,302.5,1.85,33.0,829.5,816.98,578.19
2016,6,20,14,0,865.0,122.0,1.9,33.0,934.0,899.2,633.65
2016,6,20,14,15,586.0,271.0,1.95,33.0,814.5,786.08,559.05
2016,6,20,14,30,307.0,420.0,2.0,33.0,695.0,669.66,476.47
2016,6,20,14,45,556.0,278.5,2.05,33.0,753.5,731.69,525.93
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,770.18,556.03
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,729.01,529.73
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,686.21,501.66
2016,6,20,15,45,449.0,226.0,2.25,33.0,568.0,518.67,381.6
2016,6,20,16,0,115.0,320.0,2.3,33.0,400.0,372.6,273.58
2016,6,20,16,15,416.5,219.0,2.3,32.5,478.0,447.68,332.49
2016,6,20,16,30,718.0,118.0,2.3,32.0,556.0,487.58,361.99
2016,6,20,16,45,463.5,168.5,2.3,32.0,442.0,375.8,278.45
2016,6,20,17,0,209.0,219.0,2.3,32.0,328.0,287.67,213.36
2016,6,20,17,15,405.5,158.5,2.15,31.5,340.0,290.73,212.43
2016,6,20,17,30,602.0,98.0,2.0,31.0,352.0,270.14,189.78
2016,6,20,17,45,556.0,91.5,1.95,30.5,300.0,216.24,146.0
2016,6,20,18,0,510.0,85.0,1.9,30.0,248.0,167.26,106.84
2016,6,20,18,15,447.5,75.5,1.75,29.0,199.0,118.74,70.99
2016,6,20,18,30,385.0,66.0,1.6,28.0,150.0,76.43,43.83
2016,6,20,18,45,293.5,53.0,1.45,27.5,106.5,40.2,28.06
2016,6,20,19,0,202.0,40.0,1.3,27.0,63.0,31.0,19.64
2016,6,20,19,15,101.0,20.0,1.35,26.5,31.5,15.63,2.67
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.0,2.4,22.5,20.5,14.3,0.0
2016,6,21,6,0,127.0,30.0,2.7,23.0,41.0,23.5,11.91
2016,6,21,6,15,224.0,45.0,2.75,23.5,80.5,34.6,23.4
2016,6,21,6,30,321.0,60.0,2.8,24.0,120.0,53.43,33.32
2016,6,21,6,45,395.0,70.5,2.85,25.0,168.0,90.49,53.46
2016,6,21,7,0,469.0,81.0,2.9,26.0,216.0,137.29,85.92
2016,6,21,7,15,519.0,88.5,2.85,26.5,267.5,184.02,122.69
2016,6,21,7,30,569.0,96.0,2.8,27.0,319.0,236.34,165.52
2016,6,21,7,45,608.5,101.5,2.8,27.5,371.5,288.75,209.1
2016,6,21,8,0,648.0,107.0,2.8,28.0,424.0,344.93,255.06
2016,6,21,8,15,675.0,112.0,2.65,28.5,475.0,398.7,298.14
2016,6,21,8,30,702.0,117.0,2.5,29.0,526.0,454.22,341.11
2016,6,21,8,45,723.5,120.5,2.35,29.5,574.5,506.82,380.47
2016,6,21,9,0,745.0,124.0,2.2,30.0,623.0,560.75,419.29
2016,6,21,9,15,760.5,127.5,2.1,30.5,668.0,610.1,453.67
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,658.87,486.45
2016,6,21,9,45,789.0,133.0,1.9,31.5,752.5,703.54,515.37
2016,6,21,10,0,802.0,135.0,1.8,32.0,792.0,746.87,541.55
2016,6,21,10,15,811.0,137.0,1.75,32.0,826.0,785.46,565.17
2016,6,21,10,30,820.0,139.0,1.7,32.0,860.0,817.93,584.56
2016,6,21,10,45,829.5,139.0,1.7,32.5,888.0,850.12,602.9
2016,6,21,11,0,839.0,139.0,1.7,33.0,916.0,879.85,619.48
2016,6,21,11,15,843.5,140.0,1.75,33.0,936.5,903.35,633.87
2016,6,21,11,30,848.0,141.0,1.8,33.0,957.0,923.84,646.47
2016,6,21,11,45,857.0,137.5,1.9,33.5,971.5,941.26,656.44
2016,6,21,12,0,866.0,134.0,2.0,34.0,986.0,955.59,664.57
