Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,867.0,134.0,2.05,34.0,991.0,962.38,668.95
2016,6,21,12,30,868.0,134.0,2.1,34.0,996.0,965.94,671.52
2016,6,21,12,45,867.0,134.0,2.15,34.0,993.0,964.43,671.09
2016,6,21,13,0,866.0,134.0,2.2,34.0,990.0,959.76,668.83
2016,6,21,13,15,569.0,306.0,2.25,34.0,866.0,848.16,596.52
2016,6,21,13,30,272.0,478.0,2.3,34.0,742.0,724.6,508.99
2016,6,21,13,45,562.0,305.5,2.35,34.5,837.0,824.67,583.2
2016,6,21,14,0,852.0,133.0,2.4,35.0,932.0,898.27,632.22
2016,6,21,14,15,846.0,131.5,2.4,34.5,907.0,871.71,616.63
2016,6,21,14,30,840.0,130.0,2.4,34.0,882.0,842.36,599.99
2016,6,21,14,45,553.5,263.5,2.45,34.0,751.5,716.5,515.12
2016,6,21,15,0,267.0,397.0,2.5,34.0,621.0,593.46,426.5
2016,6,21,15,15,540.5,256.5,2.5,34.0,682.5,656.83,477.21
2016,6,21,15,30,814.0,116.0,2.5,34.0,744.0,691.3,505.81
2016,6,21,15,45,800.0,113.5,2.5,34.0,701.0,645.49,473.63
2016,6,21,16,0,786.0,111.0,2.5,34.0,658.0,597.1,439.46
2016,6,21,16,15,768.5,107.5,2.45,33.5,611.0,545.04,402.5
2016,6,21,16,30,751.0,104.0,2.4,33.0,564.0,492.9,364.3
2016,6,21,16,45,729.5,99.5,2.4,33.0,513.5,438.13,322.41
2016,6,21,17,0,708.0,95.0,2.4,33.0,463.0,384.26,279.96
2016,6,21,17,15,677.5,90.5,2.3,32.5,411.0,326.54,234.03
2016,6,21,17,30,647.0,86.0,2.2,32.0,359.0,272.9,190.16
2016,6,21,17,45,609.0,79.0,2.1,31.5,307.5,217.9,145.1
2016,6,21,18,0,571.0,72.0,2.0,31.0,256.0,166.8,103.7
2016,6,21,18,15,511.0,64.5,1.8,30.0,205.5,116.75,66.49
2016,6,21,18,30,451.0,57.0,1.6,29.0,155.0,73.69,39.27
2016,6,21,18,45,364.5,46.5,1.45,28.5,111.0,35.47,24.01
2016,6,21,19,0,278.0,36.0,1.3,28.0,67.0,28.55,17.57
2016,6,21,19,15,139.0,18.0,1.35,27.5,33.5,14.03,1.96
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,13.82,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,22.72,11.21
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,33.05,22.09
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,51.36,31.35
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,89.34,51.37
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,135.21,82.86
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,183.63,121.22
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,237.4,165.61
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,289.82,209.68
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,345.66,255.88
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,399.89,299.93
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,457.05,344.82
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,510.04,385.38
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,563.45,424.99
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,613.02,460.67
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,661.92,494.85
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,706.74,525.28
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,747.62,550.92
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,786.37,576.18
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,822.98,599.83
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,854.57,618.79
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,883.52,635.89
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,907.87,651.25
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,929.17,664.67
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,946.36,674.13
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,960.43,681.64
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,967.39,686.09
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,971.05,688.58
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,970.56,688.54
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,966.81,686.55
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,956.84,680.41
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,943.52,672.24
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,925.49,661.36
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,904.24,648.44
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,771.34,558.01
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,636.97,459.1
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,719.15,524.13
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,772.35,565.12
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,658.77,483.45
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,551.09,403.51
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,585.33,432.6
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,595.43,442.61
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,543.78,404.98
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,492.18,366.58
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,435.76,323.62
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,381.86,281.26
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,326.08,236.31
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,272.93,192.55
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,218.42,147.55
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,168.51,107.03
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,119.5,70.61
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,76.74,43.1
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,39.02,26.96
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.2,18.91
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.22,2.75
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,14.3,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,23.55,11.7
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,34.26,23.08
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,52.34,32.51
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,89.91,52.0
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,136.71,83.83
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,185.38,122.56
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,239.33,167.38
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,292.85,212.36
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,352.75,261.92
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,407.57,306.84
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,463.78,351.43
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,517.71,393.09
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,572.45,434.07
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,622.08,469.94
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,670.84,504.09
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,716.12,534.24
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,759.91,561.93
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,798.55,586.91
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,834.83,610.13
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,867.15,629.57
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,896.72,647.07
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,921.12,662.47
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,942.32,675.84
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,956.07,683.07
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,966.16,688.05
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,973.72,692.63
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,977.93,695.18
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,976.01,692.81
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,970.82,688.51
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,960.88,682.41
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,947.57,674.27
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,929.09,663.14
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,907.43,650.0
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,881.34,633.48
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,852.36,615.09
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,818.06,593.33
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,781.31,569.83
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,740.09,542.93
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,697.05,514.57
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,650.17,481.56
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,600.9,446.17
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,548.65,408.51
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,496.32,369.64
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,390.16,290.33
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,308.08,229.28
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,302.27,221.43
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,274.38,193.06
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,218.86,147.1
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,168.4,106.12
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,119.01,69.27
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,76.72,42.24
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.77,25.93
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,29.39,18.27
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.81,2.66
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.57,11.57
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,34.28,23.09
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,52.0,32.42
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,89.34,51.46
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,136.31,83.12
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,168.0,117.38
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,178.46,133.47
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,237.47,177.04
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,313.66,235.01
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,382.41,287.91
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,466.59,352.62
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,466.08,352.39
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,437.81,329.29
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,481.26,360.46
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,525.55,391.36
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,535.48,396.31
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,537.14,395.32
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,562.18,412.97
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,591.47,433.32
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,652.43,475.1
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,714.81,516.99
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,662.92,479.07
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,611.22,441.23
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,671.67,484.57
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,737.85,530.69
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,799.1,573.75
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,862.95,617.95
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,817.6,586.44
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,774.18,556.46
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,681.09,492.46
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,594.09,431.24
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,723.69,527.27
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,844.48,613.69
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,770.2,561.27
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,694.9,508.57
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,746.67,551.45
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,774.51,574.71
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,560.53,420.21
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,361.61,269.16
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,329.78,246.62
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,298.52,223.85
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,415.73,316.18
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,492.42,373.5
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,433.29,326.57
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,378.2,282.27
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,289.45,214.48
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,223.06,165.49
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,183.47,133.63
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,145.82,103.37
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,109.99,75.75
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,77.34,51.95
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,50.49,36.84
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,34.0,22.24
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,17.66,4.45
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,8.1,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,15.77,5.72
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,32.17,21.25
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,48.1,33.63
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,67.14,49.39
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,86.73,65.28
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,122.95,92.58
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,166.17,125.73
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,213.08,161.6
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,266.9,203.09
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,261.21,200.12
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,244.46,187.32
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,292.58,224.1
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,343.53,262.57
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,357.8,272.56
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,370.55,281.33
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,396.56,299.59
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,422.59,317.61
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,429.97,322.2
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,436.45,326.17
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,553.32,411.96
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,675.27,498.35
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,648.88,477.45
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,624.23,458.33
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,387.41,288.21
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,139.96,102.09
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,95.27,68.18
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,50.62,33.73
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,133.99,98.0
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,217.59,161.14
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,212.2,157.0
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,206.74,153.0
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,232.38,172.29
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,257.89,191.35
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,259.25,192.46
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,260.54,193.6
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,187.37,138.85
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,114.97,83.77
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,98.54,71.48
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,82.15,59.03
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,121.36,89.77
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,160.26,120.1
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,172.25,129.93
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,183.76,139.48
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,150.47,113.95
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,117.82,88.68
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,69.34,50.49
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,20.41,11.06
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,17.16,8.44
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,13.9,5.79
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,11.12,3.52
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,8.33,1.2
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,6.01,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.7,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.85,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,10.48,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,20.35,8.93
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,37.79,26.05
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,55.93,39.79
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,79.09,57.46
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,105.32,77.56
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,144.79,106.03
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,194.95,143.85
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,251.51,186.35
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,322.64,241.18
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,339.13,257.27
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,338.7,258.17
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,387.5,294.56
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,437.18,330.76
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,538.36,407.49
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,658.53,496.12
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,636.97,474.87
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,589.42,435.13
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,629.19,462.07
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,668.93,488.08
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,696.65,505.99
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,723.79,523.41
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,740.27,533.83
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,755.05,543.16
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,798.15,571.64
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,844.52,601.63
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,778.78,555.22
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,708.94,506.13
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,693.45,495.89
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,676.89,484.61
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,690.15,494.6
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,701.83,503.39
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,735.16,528.41
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,763.3,549.65
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,746.12,538.55
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,726.79,526.25
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,682.2,495.92
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,642.43,468.62
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,642.81,472.24
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,632.29,467.77
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,619.77,461.25
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,592.98,443.81
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,519.74,389.58
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,454.12,340.48
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,423.74,316.74
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,381.75,282.47
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,326.03,237.43
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,273.0,193.69
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,218.63,148.72
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,168.92,108.23
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,120.17,71.66
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,77.7,43.89
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,40.53,28.38
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.95,19.68
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.6,3.43
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,12.87,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.19,9.33
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,30.39,19.79
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,46.58,28.27
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,83.68,46.18
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,130.61,77.8
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,179.79,116.7
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,234.11,161.55
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,287.69,206.0
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,346.76,253.84
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,401.18,297.64
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,456.93,340.99
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,467.93,349.3
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,454.45,337.69
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,503.39,372.1
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,553.77,406.37
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,649.03,475.35
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,750.37,544.45
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,789.68,568.41
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,826.7,591.19
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,858.13,608.98
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,886.75,624.85
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,872.53,614.12
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,837.38,584.94
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,854.39,594.36
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,869.38,601.96
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,925.58,643.75
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,968.15,669.95
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,966.9,667.38
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,962.42,663.4
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,953.2,658.6
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,940.64,651.86
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,922.01,641.41
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,900.23,629.04
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,874.52,613.72
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,845.94,596.58
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,699.98,499.21
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,556.54,396.71
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,541.36,388.39
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,527.17,379.71
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,519.1,375.94
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,505.03,367.47
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,490.92,359.3
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,463.73,340.7
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,399.19,292.93
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,341.98,250.13
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,283.03,205.96
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,231.81,167.31
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,190.6,135.05
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,151.33,104.22
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,113.15,75.48
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,78.49,50.94
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,48.17,34.44
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,32.54,20.77
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,16.76,4.08
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,22.31,9.76
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,36.81,24.87
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,53.37,34.89
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,89.17,55.09
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,132.82,85.31
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,177.85,120.05
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,228.34,160.51
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,278.4,200.8
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,333.88,244.4
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,385.92,284.79
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,440.13,325.31
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,491.32,362.29
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,543.4,398.36
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,591.64,432.21
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,639.66,465.04
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,683.72,493.85
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,726.59,521.21
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,765.77,547.24
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,801.1,569.76
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,831.56,588.41
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,859.51,605.41
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,883.81,620.84
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,905.42,634.66
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,924.54,646.98
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,940.96,657.7
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,948.35,662.43
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,952.63,665.4
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,835.56,587.78
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,701.11,492.99
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,735.31,518.32
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,761.91,537.52
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,493.04,355.71
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,225.9,163.16
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,184.28,133.57
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,143.0,103.2
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,115.33,82.56
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,87.83,61.83
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,69.55,48.11
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,51.29,34.24
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,48.0,31.86
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,44.71,29.46
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,103.4,75.46
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,161.34,120.61
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,166.6,124.97
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,171.03,128.73
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,178.07,134.31
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,180.6,135.78
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,152.03,113.54
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,124.37,91.87
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,97.36,70.88
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,72.19,51.45
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,50.85,37.16
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,34.29,22.51
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,17.65,4.74
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.4,8.26
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,30.81,20.03
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,46.27,28.8
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,78.73,52.27
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,92.48,69.06
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,143.12,98.63
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,230.48,160.54
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,282.82,204.3
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,338.75,250.41
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,393.08,294.41
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,449.13,338.37
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,503.26,379.54
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,556.47,418.73
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,558.14,417.87
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,537.23,399.67
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,636.49,473.54
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,744.6,550.18
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,781.05,573.3
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,818.08,597.18
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,850.26,616.48
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,879.8,633.93
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,903.79,649.01
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,924.77,662.21
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,942.64,672.12
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,957.42,680.1
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,964.65,684.37
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,968.6,686.72
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,967.9,685.23
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,964.01,681.86
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,954.48,676.05
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,941.64,668.27
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,923.23,657.02
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,901.73,643.85
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,875.83,627.85
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,847.08,609.99
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,746.09,541.23
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,644.12,466.92
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,677.06,496.49
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,688.92,510.16
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,642.03,477.14
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,594.37,443.14
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,493.43,368.97
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,409.25,306.28
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,405.7,303.45
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,383.62,284.12
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,328.11,239.51
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,275.41,196.33
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,221.68,152.09
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,172.61,112.23
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,122.96,74.74
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,81.33,47.16
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,43.23,30.49
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.94,19.58
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.59,3.49
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,12.39,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,20.41,8.02
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,32.02,20.97
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,48.0,30.49
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,84.36,49.01
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,130.6,80.18
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,177.79,116.76
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,230.55,159.52
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,282.23,202.26
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,337.55,247.35
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,357.35,266.9
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,355.5,267.29
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,443.95,333.82
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,553.42,414.62
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,603.08,449.48
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,652.29,483.35
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,633.85,465.3
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,591.78,430.38
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,603.82,437.77
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,612.68,442.52
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,744.28,538.02
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,881.64,629.49
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,900.22,639.65
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,921.34,652.45
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,937.54,661.18
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,950.56,667.99
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,958.02,672.76
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,962.33,675.71
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,962.75,676.33
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,960.08,675.15
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,950.81,669.92
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,938.33,662.76
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,761.54,543.38
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,572.94,407.09
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,727.39,523.86
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,850.43,611.34
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,814.23,587.98
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,779.8,566.69
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,741.61,542.4
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,698.57,514.18
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,651.84,481.75
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,604.06,447.78
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,552.4,410.89
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,500.65,372.76
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,444.4,329.55
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,390.25,286.67
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,333.73,241.39
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,279.62,196.98
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,224.57,151.73
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,173.77,110.38
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,123.42,72.36
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,79.93,43.85
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,40.54,28.26
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.38,18.31
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.8,3.02
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,11.91,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,19.63,7.2
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,30.08,19.34
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,46.07,28.72
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,83.94,47.09
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,130.7,78.36
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,179.63,116.4
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,234.08,160.73
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,287.87,205.42
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,345.06,252.19
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,400.66,296.76
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,459.26,342.17
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,513.04,382.73
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,567.26,422.32
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,617.67,458.75
