Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,737.26,553.18
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,777.82,579.66
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,816.58,604.32
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,850.59,625.64
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,882.27,645.23
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,908.26,661.83
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,931.42,676.52
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,945.2,683.76
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,955.45,688.74
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,964.31,694.1
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,970.04,697.48
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,969.74,695.52
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,966.34,691.66
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,956.96,685.2
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,944.46,676.82
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,926.58,665.24
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,905.79,651.84
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,879.94,635.12
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,851.53,616.71
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,818.51,595.18
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,783.09,571.97
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,743.27,546.02
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,700.22,517.08
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,652.49,483.34
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,604.27,448.61
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,552.08,411.07
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,500.36,372.91
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,444.38,329.99
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,390.48,287.73
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,332.81,242.4
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,280.5,200.4
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,226.2,157.16
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,177.83,119.1
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,129.89,83.64
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,91.03,57.63
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,54.84,36.38
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,38.88,25.58
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,20.28,4.06
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,10.01,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,18.21,0.0
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,33.22,21.31
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,49.2,35.85
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,79.45,48.4
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,123.07,76.83
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,169.67,112.74
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,224.11,157.04
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,276.21,200.04
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,334.09,247.46
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,388.93,292.64
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,445.83,338.28
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,500.31,380.98
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,556.73,423.96
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,607.33,461.4
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,657.41,497.47
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,703.66,529.96
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,748.7,559.63
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,785.64,582.81
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,823.18,606.14
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,856.49,626.52
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,887.27,645.05
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,912.7,661.0
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,935.06,674.91
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,953.27,684.95
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,968.35,692.96
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,976.76,697.84
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,981.79,700.65
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,982.08,699.32
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,979.01,695.94
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,970.09,690.07
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,957.75,682.12
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,940.58,669.99
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,920.09,655.82
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,893.26,638.68
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,863.48,619.64
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,830.01,598.35
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,793.96,575.24
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,752.85,549.7
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,709.81,522.51
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,546.18,402.92
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,400.95,293.59
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,473.35,351.15
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,508.92,378.62
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,451.9,334.37
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,396.54,290.52
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,338.08,243.84
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,283.55,199.14
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,226.97,152.99
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,175.69,111.57
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,125.18,73.45
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,82.01,44.88
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,41.91,24.88
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,29.47,17.92
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.87,1.09
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,28.4,17.25
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,40.32,28.24
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,74.6,41.5
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,119.96,70.19
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,168.79,108.06
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,223.55,153.15
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,277.88,198.52
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,338.84,248.76
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,394.46,294.85
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,451.65,340.89
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,506.57,384.01
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,562.12,426.37
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,613.23,464.07
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,663.49,500.1
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,709.52,531.41
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,753.92,560.25
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,794.07,585.82
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,831.9,609.54
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,865.56,630.24
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,896.38,648.89
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,921.36,663.32
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,943.13,675.59
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,954.81,681.26
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,962.18,684.21
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,970.39,689.3
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,975.32,692.34
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,974.13,691.81
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,969.71,689.33
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,961.09,683.93
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,949.17,676.51
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,931.17,663.77
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,910.06,649.12
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,885.02,634.45
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,857.12,617.84
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,824.89,597.17
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,786.26,572.08
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,745.49,546.36
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,703.04,518.51
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,654.5,484.14
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,605.36,448.7
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,553.11,411.1
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,501.09,372.65
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,444.99,329.44
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,391.11,287.01
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,335.02,242.67
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,282.04,199.92
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,225.16,154.48
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,175.9,115.54
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,127.37,79.34
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,86.71,52.16
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,51.73,33.23
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.24,23.17
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.68,2.27
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.82,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,25.64,14.96
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,36.15,24.73
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,73.18,39.14
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,120.38,69.66
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,169.96,108.11
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,225.45,153.85
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,280.33,200.46
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,340.28,250.65
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,396.38,296.96
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,454.17,343.23
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,508.87,385.14
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,563.75,425.7
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,615.35,463.19
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,664.9,498.13
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,711.14,529.29
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,755.67,557.4
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,795.54,581.86
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,833.17,604.57
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,865.95,624.04
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,895.85,641.46
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,920.81,656.91
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,942.63,670.36
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,958.84,678.83
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,971.65,685.19
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,979.62,689.96
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,984.2,692.71
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,983.0,690.71
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,978.5,686.75
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,969.25,681.29
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,956.65,673.98
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,938.4,663.11
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,917.02,650.27
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,891.16,634.52
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,862.39,616.83
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,828.13,595.41
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,791.6,572.34
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,753.52,549.19
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,710.2,522.08
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,662.4,488.77
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,613.71,454.03
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,561.5,416.58
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,509.2,378.01
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,451.83,334.61
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,396.8,291.68
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,339.83,246.16
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,285.57,201.79
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,229.17,155.58
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,178.04,114.18
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,127.46,76.13
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,83.43,46.78
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,44.83,27.25
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,31.92,19.7
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,16.11,0.67
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,16.56,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,32.03,19.98
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,47.8,34.45
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,78.43,47.96
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,122.49,76.55
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,168.78,111.78
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,223.36,155.64
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,275.84,198.98
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,333.43,246.19
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,388.8,291.14
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,446.46,336.63
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,500.27,377.31
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,554.49,416.89
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,605.29,453.51
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,655.66,488.76
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,701.15,519.51
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,744.94,548.29
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,784.86,572.62
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,822.87,595.12
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,854.11,612.78
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,882.44,628.3
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,907.46,641.47
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,929.64,652.67
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,943.32,658.71
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,953.52,662.63
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,961.45,667.27
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,966.28,670.1
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,964.58,667.59
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,959.83,663.35
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,950.13,658.23
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,937.39,651.28
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,919.33,641.02
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,898.46,629.0
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,875.35,615.52
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,845.61,597.71
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,809.99,576.15
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,772.79,552.59
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,730.88,526.03
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,687.78,498.11
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,640.96,466.28
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,593.64,433.39
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,541.99,397.28
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,491.08,360.72
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,434.32,318.32
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,381.68,277.96
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,326.37,235.36
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,274.67,194.78
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,221.6,153.3
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,174.27,116.67
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,128.04,82.94
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,89.39,57.0
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,54.24,35.67
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,37.31,23.92
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,19.41,1.24
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,26.56,15.61
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,43.14,30.68
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,63.65,45.81
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,85.16,62.83
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,109.54,82.04
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,135.41,102.28
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,177.66,134.16
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,226.13,170.78
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,293.45,221.41
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,371.78,280.31
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,417.07,313.32
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,462.57,345.6
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,555.35,414.35
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,658.67,489.16
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,705.83,520.76
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,751.87,549.89
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,789.34,572.36
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,827.57,595.03
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,861.21,614.65
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,892.28,632.45
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,917.9,647.97
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,940.46,661.57
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,953.67,667.93
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,963.12,672.03
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,971.77,677.49
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,977.19,681.03
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,976.51,679.78
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,972.65,676.69
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,963.7,671.62
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,951.51,664.63
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,933.76,654.47
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,919.55,646.61
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,892.41,630.44
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,862.5,612.45
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,829.33,592.2
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,793.65,570.13
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,751.56,543.38
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,707.79,514.81
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,660.06,482.04
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,611.42,447.89
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,559.49,411.42
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,506.79,373.29
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,450.17,331.12
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,394.97,288.74
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,337.75,243.63
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,283.41,199.75
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,227.86,154.88
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,177.38,114.42
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,125.8,75.61
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,83.08,47.13
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,44.4,26.95
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,30.34,18.37
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,15.32,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,27.32,16.11
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,39.86,27.89
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,73.88,42.4
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,120.38,72.57
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,168.61,109.67
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,223.26,154.19
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,277.25,198.88
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,335.81,246.64
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,391.98,292.27
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,450.14,338.07
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,506.09,380.19
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,561.59,420.52
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,613.32,457.56
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,664.47,493.08
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,711.84,525.23
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,757.89,554.37
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,795.45,577.1
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,833.65,600.01
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,866.8,619.6
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,897.28,637.33
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,922.65,653.05
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,944.91,666.82
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,962.5,676.29
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,976.86,683.77
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,984.95,688.83
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,989.62,691.89
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,989.02,690.61
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,985.05,687.34
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,975.25,681.41
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,962.07,673.46
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,944.12,663.1
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,922.92,650.69
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,896.3,634.33
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,866.75,616.07
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,832.76,595.04
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,796.3,572.24
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,755.17,547.11
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,712.18,520.37
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,666.28,489.04
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,617.21,454.29
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,564.02,416.67
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,510.71,377.78
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,454.68,334.97
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,398.37,290.83
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,340.58,244.99
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,285.29,200.0
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,228.5,153.78
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,176.57,111.8
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,124.72,72.52
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,80.36,43.03
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,40.25,23.29
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.98,16.46
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,14.13,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,8.1,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,14.26,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,26.13,15.05
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,38.29,26.57
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,71.71,40.99
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,117.13,70.39
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,163.82,106.06
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,216.95,149.07
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,269.69,192.8
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,327.46,240.22
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,382.86,285.21
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,440.22,330.34
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,495.61,372.74
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,550.58,413.55
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,601.63,450.04
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,652.17,485.02
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,563.35,416.17
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,430.73,314.21
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,526.57,382.81
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,628.75,452.84
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,756.22,544.26
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,881.96,626.81
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,907.38,641.45
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,929.8,654.94
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,945.29,662.74
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,957.34,668.46
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,965.63,673.32
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,970.65,676.26
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,876.89,614.69
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,764.0,534.14
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,867.15,610.77
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,946.78,664.15
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,929.34,653.26
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,908.69,641.12
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,882.74,625.58
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,853.96,608.18
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,651.7,470.45
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,448.16,322.17
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,596.39,435.88
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,702.16,515.52
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,566.85,416.7
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,446.29,327.49
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,423.54,312.27
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,394.62,291.7
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,403.84,298.62
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,390.74,286.43
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,334.0,241.66
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,280.22,198.27
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,224.88,153.56
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,174.47,113.06
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,123.54,74.63
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,81.49,46.47
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,43.53,26.45
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.59,17.75
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.95,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,17.82,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,24.54,13.61
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,33.43,22.38
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,67.34,35.39
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,113.06,64.26
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,161.72,101.56
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,216.27,145.91
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,270.76,191.13
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,330.89,240.1
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,386.29,284.71
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,443.34,329.12
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,498.15,369.93
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,553.38,409.56
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,604.44,446.06
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,654.74,481.07
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,701.59,512.24
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,746.97,541.24
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,787.45,566.4
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,825.67,589.88
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,859.72,610.81
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,890.99,629.87
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,748.31,533.37
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,560.24,396.93
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,667.72,472.37
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,777.03,545.61
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,888.87,627.02
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,982.94,688.4
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,982.83,688.51
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,979.27,687.19
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,970.8,682.31
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,958.88,675.35
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,742.36,531.34
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,507.9,361.47
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,709.42,512.24
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,864.3,619.38
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,829.97,596.85
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,793.18,573.61
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,709.88,517.86
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,629.19,459.66
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,592.45,435.11
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,553.2,407.99
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,437.7,324.08
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,339.99,251.96
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,358.42,266.23
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,359.63,265.34
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,307.7,224.84
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,257.58,184.99
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,208.37,145.49
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,162.06,108.31
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,117.73,74.32
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,78.34,46.7
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,43.22,26.67
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,29.46,17.58
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,15.11,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,24.99,13.81
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,36.8,25.15
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,69.99,39.03
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,114.77,67.27
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,162.66,103.85
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,216.88,147.76
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,271.13,192.7
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,330.0,240.78
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,386.81,286.59
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,443.89,331.24
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,499.17,372.44
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,555.2,412.64
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,606.96,449.52
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,658.12,484.96
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,703.07,515.16
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,748.1,543.73
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,788.92,570.34
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,827.57,595.4
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,861.12,615.81
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,891.98,634.37
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,917.68,649.27
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,940.26,662.16
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,954.01,669.5
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,963.88,674.51
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,854.24,601.08
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,713.2,500.0
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,858.2,605.94
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,973.94,683.04
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,964.82,676.95
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,952.4,669.72
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,812.12,575.16
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,656.32,462.71
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,621.48,441.01
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,586.78,418.58
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,591.31,423.66
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,597.54,429.58
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,583.11,421.01
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,565.45,410.07
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,593.87,433.96
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,601.46,442.03
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,530.5,390.97
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,464.18,342.68
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,408.15,301.46
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,355.54,261.83
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,305.49,223.2
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,257.97,185.77
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,217.63,151.46
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,173.67,113.82
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,124.67,77.26
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,83.6,49.72
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,46.18,28.78
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,31.7,19.16
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.62,11.83
