Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,33.67,22.5
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,68.1,35.81
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,115.08,65.54
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,164.66,103.52
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,220.28,148.68
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,275.51,194.48
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,336.17,243.7
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,392.92,289.19
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,451.37,334.22
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,506.8,375.25
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,562.61,414.69
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,613.77,450.29
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,664.49,484.4
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,711.64,513.54
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,757.18,540.1
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,797.88,566.17
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,836.32,590.7
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,869.75,610.7
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,900.3,628.82
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,926.39,644.62
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,949.29,658.5
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,966.55,668.39
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,980.31,676.21
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,989.13,682.09
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,994.46,685.96
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,993.89,684.87
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,989.85,681.79
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,980.88,676.85
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,968.43,669.87
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,952.0,660.8
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,932.1,649.59
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,905.31,633.72
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,875.49,615.89
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,841.86,595.53
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,805.56,573.27
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,763.69,548.09
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,719.83,521.23
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,672.02,489.77
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,622.92,455.41
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,570.43,418.53
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,517.55,380.21
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,460.81,337.24
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,404.85,293.57
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,346.0,247.08
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,289.43,201.15
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,230.25,152.94
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,176.89,109.55
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,123.55,69.16
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,77.32,38.68
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,35.29,19.05
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,23.68,12.84
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,20.95,10.39
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,30.08,19.49
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,65.6,33.1
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,113.01,63.0
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,163.27,101.57
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,219.43,147.34
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,275.92,194.04
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,334.29,241.35
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,391.31,287.21
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,449.97,332.8
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,505.34,373.96
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,560.96,413.79
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,612.93,450.59
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,664.12,485.79
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,711.08,516.09
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,756.45,544.25
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,797.69,569.04
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,836.59,592.05
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,870.66,611.73
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,901.92,629.51
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,928.35,645.52
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,951.56,659.57
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,967.25,667.63
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,979.26,673.53
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,988.14,679.04
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,993.51,682.52
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,993.43,682.8
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,989.85,681.08
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,980.83,676.13
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,968.31,669.13
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,950.92,657.79
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,930.17,644.46
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,904.33,629.03
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,875.43,611.69
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,839.58,590.1
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,801.6,566.98
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,759.86,542.1
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,716.18,515.57
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,668.4,484.04
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,620.54,450.78
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,567.69,414.11
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,514.59,376.06
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,457.89,333.46
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,402.21,290.37
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,342.32,243.56
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,286.16,198.36
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,228.81,152.05
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,176.08,109.67
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,123.46,70.2
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,78.27,40.51
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,37.54,21.04
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,25.65,14.2
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.6,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,22.26,11.21
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,33.77,22.53
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,68.46,37.53
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,114.34,66.78
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,162.11,103.2
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,216.18,146.94
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,270.42,191.45
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,329.13,238.75
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,385.1,283.65
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,444.14,329.37
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,499.7,371.14
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,556.25,412.23
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,608.52,449.14
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,660.23,484.57
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,705.9,513.47
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,751.86,540.71
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,792.51,566.29
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,830.96,590.28
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,865.53,611.09
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,897.5,630.12
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,923.52,646.34
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,946.38,660.64
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,964.04,670.36
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,978.28,678.04
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,987.61,683.84
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,993.46,687.61
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,993.38,686.76
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,989.83,683.89
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,980.83,678.87
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,968.34,671.79
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,950.03,659.75
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,928.4,645.73
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,902.2,631.3
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,872.98,614.86
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,837.26,592.84
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,799.44,569.34
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,757.97,543.25
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,714.63,515.65
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,667.92,484.73
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,617.96,450.07
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,565.13,413.24
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,512.12,375.11
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,455.33,332.99
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,399.59,290.26
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,340.25,243.61
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,284.76,198.7
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,227.52,151.91
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,174.92,109.29
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,122.46,69.92
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,77.45,40.28
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,36.92,20.69
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,24.77,13.43
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,12.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,22.69,11.32
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,34.59,23.18
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,67.79,37.67
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,114.26,67.67
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,161.82,104.0
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,215.91,147.86
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,270.03,192.41
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,329.06,240.21
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,384.76,285.17
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,443.53,330.95
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,499.14,372.22
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,555.92,412.71
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,607.79,449.06
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,659.07,483.79
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,704.33,513.24
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,749.88,541.09
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,790.84,565.45
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,829.62,588.07
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,863.31,607.54
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,894.29,625.18
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,920.1,640.83
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,942.77,654.58
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,959.38,663.68
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,972.49,670.71
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,980.69,675.4
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,985.48,678.15
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,984.87,676.72
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,980.88,673.36
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,972.07,669.61
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,959.88,663.88
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,941.49,653.37
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,919.91,640.92
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,893.37,625.01
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,863.92,607.25
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,827.08,584.67
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,792.43,563.41
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,750.42,537.12
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,706.71,509.46
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,658.28,476.7
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,609.13,442.7
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,556.13,406.06
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,502.53,367.84
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,445.44,325.26
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,390.25,282.89
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,333.11,238.54
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,278.95,195.37
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,222.65,150.22
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,172.02,110.02
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,120.99,72.03
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,79.0,44.26
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,40.72,24.14
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.54,14.58
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.45,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,25.36,13.02
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,42.41,29.63
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,70.6,48.41
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,104.81,73.55
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,138.36,98.1
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,179.87,130.05
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,237.32,174.69
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,304.35,226.59
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,354.98,266.35
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,408.66,307.56
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,460.19,345.74
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,514.48,384.84
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,563.49,418.71
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,615.19,453.24
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,663.46,484.82
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,712.85,516.17
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,753.39,541.68
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,792.52,565.87
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,829.97,587.2
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,862.91,604.98
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,889.26,620.87
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,912.94,635.11
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,936.37,649.18
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,957.17,661.6
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,966.11,666.28
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,971.77,669.13
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,973.59,670.17
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,963.48,663.97
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,954.58,659.59
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,942.47,653.25
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,926.21,644.36
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,906.77,633.48
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,886.25,621.9
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,856.32,604.24
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,691.69,493.6
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,531.75,378.91
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,628.61,454.3
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,693.41,505.15
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,411.38,304.36
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,151.59,108.97
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,269.89,199.31
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,370.63,273.86
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,258.26,191.13
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,155.1,114.25
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,80.89,57.76
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,25.25,12.71
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,41.59,29.04
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,61.11,42.2
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,74.05,54.83
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,96.63,72.71
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,120.57,91.44
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,150.13,114.4
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,181.44,138.47
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,199.64,152.52
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,217.02,165.64
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,353.01,270.01
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,515.26,391.01
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,495.82,374.3
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,458.0,343.68
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,498.85,372.4
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,540.38,400.78
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,661.88,490.64
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,789.17,581.6
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,823.92,602.61
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,857.0,622.28
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,751.91,545.17
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,621.69,448.83
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,786.37,568.82
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,939.2,671.44
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,834.56,596.94
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,705.74,503.7
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,642.06,460.24
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,569.81,409.86
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,597.71,430.02
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,616.69,443.58
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,769.56,556.85
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,893.46,643.93
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,867.64,627.97
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,839.26,611.43
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,713.4,522.92
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,593.32,434.83
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,584.04,430.53
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,570.77,422.6
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,583.91,434.88
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,581.96,435.57
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,538.85,405.43
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,491.12,370.93
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,422.45,318.52
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,359.92,270.19
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,308.0,229.29
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,257.67,188.56
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,213.54,150.8
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,168.04,111.68
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,118.72,74.01
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,77.29,45.67
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,40.3,27.97
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.8,14.35
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.72,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,25.18,12.45
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,43.7,30.91
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,71.21,48.88
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,102.23,72.35
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,135.71,97.0
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,176.61,128.43
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,194.89,146.08
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,203.16,154.3
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,244.26,185.5
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,286.51,216.95
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,307.34,231.78
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,322.99,242.39
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,420.08,314.59
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,529.19,393.39
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,549.41,405.08
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,565.73,414.28
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,586.22,427.7
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,599.01,435.78
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,670.11,485.26
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,738.76,531.95
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,765.49,549.45
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,796.62,569.98
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,856.61,613.19
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,916.68,655.86
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,925.47,661.25
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,931.52,665.35
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,931.91,666.73
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,929.48,666.35
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,920.29,660.84
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,908.37,653.63
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,890.9,642.93
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,870.82,630.51
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,844.3,613.36
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,815.69,594.73
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,743.97,544.43
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,677.49,497.18
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,679.8,502.18
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,674.03,500.71
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,627.25,467.64
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,580.25,434.02
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,498.02,373.97
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,424.53,319.57
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,402.8,302.94
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,370.41,276.85
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,316.03,233.98
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,265.52,193.59
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,213.21,151.55
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,165.81,113.83
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,119.7,79.53
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,81.59,53.2
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,47.32,33.58
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,29.51,16.92
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,23.46,10.71
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,38.7,26.55
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,67.25,40.46
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,109.92,68.67
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,155.46,103.42
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,208.03,145.82
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,261.74,190.19
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,319.55,237.71
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,353.61,267.43
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,374.14,284.43
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,454.07,345.42
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,544.21,413.16
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,596.38,451.36
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,647.85,488.17
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,695.65,520.51
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,742.6,550.22
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,783.51,576.3
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,822.42,600.77
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,852.22,618.07
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,884.04,636.61
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,909.98,652.85
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,932.95,667.23
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,950.9,677.09
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,965.66,685.0
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,974.68,690.75
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,980.35,694.53
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,887.57,631.82
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,773.76,548.53
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,877.58,626.67
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,955.95,679.77
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,937.69,668.54
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,916.24,655.98
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,810.86,586.63
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,697.13,504.95
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,759.21,555.59
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,790.23,580.87
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,513.86,385.53
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,245.44,181.76
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,424.28,320.79
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,570.02,428.66
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,513.14,386.85
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,458.41,346.59
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,366.23,276.85
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,289.79,218.78
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,250.27,188.37
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,211.41,157.72
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,172.91,127.04
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,136.26,97.67
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,101.52,70.53
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,70.1,46.92
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,42.83,29.98
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,25.02,13.33
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,22.69,9.83
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,35.55,24.01
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,66.66,39.71
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,109.82,68.3
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,155.41,103.25
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,208.06,146.06
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,233.44,173.16
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,240.59,183.01
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,300.02,229.24
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,366.31,280.42
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,381.88,291.78
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,385.46,293.21
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,385.91,292.5
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,377.05,284.51
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,370.56,278.24
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,361.77,270.19
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,360.9,268.32
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,359.25,265.87
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,331.06,244.34
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,296.51,218.31
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,482.8,353.95
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,660.72,475.89
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,656.68,469.59
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,651.24,463.71
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,706.06,500.74
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,767.88,540.82
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,800.34,561.0
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,830.83,579.78
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,907.62,634.26
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,957.83,665.21
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,941.31,653.62
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,921.37,640.77
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,781.73,551.94
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,632.58,448.37
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,726.35,520.01
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,788.06,565.88
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,688.36,497.51
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,592.05,429.52
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,611.36,447.85
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,609.25,449.65
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,556.31,412.61
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,503.5,374.71
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,447.51,332.51
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,392.36,289.59
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,334.05,243.29
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,278.74,198.31
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,222.67,152.54
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,171.23,110.74
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,119.63,71.77
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,74.98,41.73
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,36.31,24.43
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,23.51,11.88
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,21.91,8.83
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,34.8,23.34
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,65.69,38.32
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,110.33,67.33
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,158.3,104.1
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,211.99,147.64
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,265.52,192.16
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,324.59,240.83
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,380.59,286.47
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,438.91,332.48
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,494.97,375.41
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,552.84,418.22
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,605.06,455.55
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,656.89,491.41
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,705.41,523.92
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,752.98,553.45
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,790.7,576.14
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,829.47,599.29
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,864.3,619.56
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,896.69,638.07
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,922.85,654.2
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,945.91,668.43
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,966.6,679.85
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,984.19,689.35
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,993.13,695.38
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,998.53,699.37
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,998.42,698.62
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,994.76,695.78
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,985.59,690.66
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,972.89,683.45
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,955.28,672.17
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,934.3,658.81
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,907.75,644.29
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,878.15,627.7
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,843.12,606.13
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,805.57,582.74
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,763.56,556.14
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,719.58,527.9
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,670.75,495.57
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,620.84,460.32
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,568.06,422.74
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,513.91,383.01
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,455.71,338.4
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,398.81,293.5
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,339.84,246.23
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,281.99,198.77
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,223.65,150.81
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,170.36,107.29
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,117.43,67.17
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,72.58,37.57
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,32.46,21.0
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.72,10.13
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
