Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,13.89,5.57
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,21.32,11.87
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,19.31
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,26.65
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,45.53,31.9
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,52.06,37.05
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,66.54,48.64
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,81.04,60.11
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,76.38,56.13
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,71.73,52.21
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,95.64,71.06
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,119.69,89.78
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,155.47,117.34
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,191.75,144.83
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,195.4,147.26
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,199.06,149.8
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,200.34,150.27
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,201.61,150.76
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,223.49,167.12
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,245.46,183.41
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,268.95,200.78
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,292.51,218.1
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,354.0,263.11
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,407.67,301.61
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,316.0,234.77
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,219.12,163.07
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,198.77,148.01
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,178.46,132.72
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,205.03,152.95
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,231.56,172.97
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,192.51,143.81
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,153.85,114.71
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,202.21,152.04
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,250.46,188.7
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,132.77,99.0
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,17.68,8.52
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,15.81,7.08
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.62
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,98.01,73.21
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,182.17,139.48
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,231.36,177.7
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,262.72,200.4
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,221.13,167.69
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,181.69,136.5
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,161.9,117.36
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,133.13,90.0
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,85.73,54.88
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,49.45,30.12
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,20.69,7.18
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,6.2,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,12.05,3.37
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,24.59,14.35
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,37.16,25.16
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,52.48,38.14
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,67.81,50.94
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,73.48,55.43
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,79.12,59.77
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,77.29,58.04
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,75.43,56.3
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,111.09,84.71
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,147.0,112.74
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,211.23,162.62
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,282.79,216.8
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,331.56,252.66
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,381.89,289.05
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,423.42,318.43
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,465.91,347.81
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,419.19,311.93
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,370.33,274.83
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,363.14,268.79
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,346.39,255.63
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,391.96,286.3
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,428.45,309.02
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,471.44,340.59
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,514.39,371.97
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,552.22,400.16
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,599.73,434.7
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,631.69,458.3
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,662.0,480.85
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,609.67,445.49
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,558.06,410.38
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,445.02,330.64
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,343.99,257.2
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,372.76,279.91
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,399.98,300.91
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,321.68,243.53
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,240.99,183.27
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,257.74,197.0
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,268.37,205.79
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,264.14,203.27
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,257.99,199.1
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,280.79,217.24
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,289.91,222.92
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,243.97,185.87
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,199.33,149.18
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,155.04,112.45
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,114.09,78.71
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,75.42,48.85
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,42.84,25.34
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,17.94,4.34
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.43,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.77,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,5.55,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,8.33,1.22
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,12.5,4.73
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,16.68,8.2
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,38.07,25.8
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,59.53,43.15
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,102.99,78.03
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,146.89,112.61
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,155.43,118.64
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,164.01,124.73
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,254.36,194.71
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,346.03,263.9
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,366.89,278.04
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,387.4,292.0
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,497.84,374.22
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,615.3,458.91
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,694.86,515.4
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,787.01,579.25
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,698.35,513.38
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,600.4,440.68
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,643.94,472.28
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,687.55,502.97
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,693.66,507.78
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,708.92,518.97
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,746.0,543.69
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,781.43,566.91
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,762.61,553.86
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,742.61,540.36
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,854.06,625.4
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,931.18,679.18
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,902.74,660.54
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,871.35,640.68
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,761.0,564.99
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,643.43,478.21
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,645.57,482.99
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,633.12,476.6
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,625.6,473.81
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,600.9,457.87
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,543.78,415.55
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,486.94,372.39
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,426.07,324.35
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,367.77,277.08
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,306.08,226.73
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,248.69,178.8
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,188.73,129.12
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,136.55,86.87
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,84.24,48.59
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,45.28,24.0
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,16.09,1.83
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,14.3,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,24.64,11.92
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,55.45,31.39
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,100.94,62.47
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,149.12,99.86
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,206.41,146.68
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,264.11,195.2
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,326.33,247.13
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,385.45,296.58
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,447.6,347.29
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,506.34,393.6
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,567.08,440.2
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,621.54,481.48
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,675.74,521.62
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,727.2,556.97
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,778.04,590.48
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,817.21,616.57
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,858.21,643.79
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,894.1,666.24
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,927.45,686.81
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,954.42,703.77
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,978.15,718.55
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,995.56,728.01
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,1009.41,735.19
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,1018.14,740.62
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,1023.2,743.79
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,1022.05,741.5
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,1017.21,736.95
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,1006.7,729.99
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,992.57,720.81
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,971.98,707.84
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,948.02,692.72
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,918.98,673.91
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,886.93,653.1
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,847.01,626.9
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,809.6,602.34
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,763.65,572.62
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,716.01,541.39
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,662.52,503.43
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,608.64,463.84
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,551.01,421.07
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,493.74,377.43
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,431.33,328.09
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,371.51,279.53
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,308.96,228.39
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,250.82,179.81
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,190.27,129.94
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,137.65,87.55
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,84.29,48.6
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,44.79,23.7
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,12.39,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,21.12,9.14
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,56.24,28.08
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,106.85,61.5
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,158.93,102.6
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,219.4,153.08
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,278.86,204.04
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,344.92,259.79
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,406.29,311.47
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,469.83,363.35
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,529.31,410.04
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,588.26,454.86
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,643.19,495.17
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,697.29,532.89
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,747.51,565.76
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,796.04,596.91
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,838.79,624.87
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,879.04,650.92
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,914.33,672.12
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,946.54,691.11
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,972.59,707.08
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,995.17,720.79
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,1010.53,730.14
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,1021.92,737.06
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,1029.26,741.2
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,1032.83,743.04
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,960.51,694.57
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,867.79,625.13
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,945.19,684.42
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,997.49,718.15
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,857.18,624.02
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,701.52,510.35
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,813.73,597.07
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,887.63,649.23
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,846.56,622.0
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,803.78,594.19
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,762.15,568.1
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,714.4,537.38
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,564.59,426.97
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,433.84,327.68
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,477.57,363.81
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,491.72,374.98
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,430.01,326.02
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,370.45,277.78
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,307.81,226.61
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,249.4,177.81
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,187.97,127.36
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,134.77,84.68
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,81.83,46.13
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,42.35,21.5
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,21.42,8.96
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,56.63,29.02
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,105.62,61.92
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,157.27,102.63
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,217.57,152.79
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,275.94,202.55
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,339.18,255.47
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,400.04,305.88
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,463.81,357.01
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,522.54,402.13
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,582.24,446.38
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,636.98,486.29
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,691.16,524.64
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,738.28,554.39
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,786.97,584.52
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,829.71,610.03
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,870.13,633.59
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,905.18,653.28
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,937.36,670.89
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,963.63,685.94
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,986.56,698.87
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,1004.01,709.02
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,1017.87,717.07
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,1025.09,721.15
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,1028.56,723.12
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,1026.75,720.55
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,1021.18,715.86
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,1009.41,708.94
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,993.99,699.92
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,973.02,687.55
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,948.61,673.12
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,809.72,583.1
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,660.87,477.55
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,629.09,458.12
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,596.52,436.97
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,545.08,402.44
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,488.67,363.89
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,488.27,365.65
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,474.94,357.43
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,394.35,298.34
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,317.9,241.62
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,320.43,243.75
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,309.97,233.89
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,282.81,209.51
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,245.48,174.72
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,184.85,124.8
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,131.83,82.09
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,80.01,44.53
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,39.6,19.32
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,22.53,9.25
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,53.57,30.24
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,98.48,61.18
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,146.17,98.17
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,202.83,144.14
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,259.97,191.36
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,320.83,240.84
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,378.63,287.09
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,439.57,334.09
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,443.71,336.33
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,425.6,320.78
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,456.27,341.73
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,478.05,355.38
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,536.5,394.13
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,590.55,428.31
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,654.41,471.89
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,730.24,522.19
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,747.06,530.97
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,752.72,533.43
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,765.06,541.32
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,774.86,547.49
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,808.9,570.07
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,850.87,596.99
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,853.69,599.26
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,854.3,600.6
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,934.27,658.91
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,991.92,696.37
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,980.7,689.76
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,974.61,687.2
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,816.51,585.03
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,646.1,465.7
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,774.8,563.1
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,866.4,627.81
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,829.76,604.8
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,790.56,580.95
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,744.48,552.83
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,696.93,523.07
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,594.0,448.13
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,494.84,374.72
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,444.17,338.57
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,394.16,301.63
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,349.09,266.84
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,306.67,232.89
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,255.2,191.61
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,206.37,151.59
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,155.75,109.94
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,112.07,74.44
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,70.04,42.95
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,36.1,19.25
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,11.91,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,20.12,7.22
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,52.86,28.67
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,98.62,60.12
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,147.27,97.98
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,206.6,146.13
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,262.83,192.84
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,324.27,242.78
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,382.6,288.55
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,443.92,334.44
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,501.41,375.37
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,560.26,415.13
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,614.36,453.49
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,667.31,490.32
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,716.08,522.21
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,763.4,551.7
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,805.54,578.65
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,845.69,604.23
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,880.17,626.9
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,911.92,647.88
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,938.24,664.74
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,961.5,679.79
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,979.94,690.58
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,995.08,699.41
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,1002.82,704.48
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,1007.02,707.57
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,1004.65,707.42
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,998.72,705.2
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,986.71,698.65
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,971.26,690.08
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,950.19,678.0
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,926.02,663.99
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,895.44,645.33
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,862.16,624.89
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,822.3,600.42
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,780.57,574.43
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,734.69,545.7
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,688.97,515.85
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,635.32,478.4
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,581.76,440.12
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,524.42,397.76
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,468.08,355.05
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,408.06,308.63
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,350.57,262.84
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,289.26,213.52
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,230.76,165.55
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,173.02,118.55
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,122.87,78.59
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,73.59,42.8
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,35.99,18.1
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,20.26,6.7
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,52.99,29.19
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,98.18,60.69
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,146.47,98.53
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,203.55,145.31
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,261.05,193.53
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,322.33,244.18
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,380.58,292.25
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,441.9,341.5
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,500.14,386.51
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,560.12,431.49
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,613.91,470.49
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,666.44,507.56
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,633.17,478.12
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,572.24,428.32
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,706.91,530.16
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,849.87,630.15
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,885.01,652.05
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,910.71,668.37
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,690.43,513.67
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,412.78,305.1
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,583.02,430.48
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,756.08,550.57
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,887.1,646.58
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,1004.69,726.03
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,883.35,642.61
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,747.64,543.18
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,869.71,635.85
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,970.42,705.38
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,949.9,691.99
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,926.1,677.37
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,896.14,658.38
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,863.42,637.51
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,820.91,610.1
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,777.13,581.59
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,733.09,553.32
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,685.53,521.09
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,635.09,484.95
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,583.61,447.21
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,525.49,404.09
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,468.35,360.48
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,408.61,313.08
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,350.88,265.95
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,289.36,215.26
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,232.58,167.59
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,172.35,117.57
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,121.71,76.64
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,72.03,40.72
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,34.5,16.45
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,19.6,5.65
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,51.62,27.73
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,97.31,59.22
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,89.19,61.13
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,56.73,41.37
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,120.75,92.54
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,193.86,150.63
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,246.6,192.09
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,304.92,237.53
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,324.09,251.62
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,339.25,262.01
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,366.25,281.92
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,392.44,300.9
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,332.67,253.94
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,268.41,203.27
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,356.3,269.83
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,440.33,331.91
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,497.15,372.8
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,565.19,421.05
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,615.38,457.06
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,666.38,493.34
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,427.91,320.45
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,174.04,128.53
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,243.74,181.47
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,314.14,233.74
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,261.78,194.75
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,209.76,155.83
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,248.83,185.38
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,287.98,214.67
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,644.36,488.32
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,928.5,686.56
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,898.74,666.86
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,866.03,646.97
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,827.01,621.26
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,785.84,593.91
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,532.12,409.01
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,284.9,216.41
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,464.87,360.97
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,589.85,457.36
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,339.0,264.89
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,116.88,88.22
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,260.9,202.96
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,354.73,270.48
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,292.32,217.73
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,234.32,168.09
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,174.62,117.55
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,122.5,74.84
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,71.2,37.94
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,32.99,14.23
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
