Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,132.76,93.22
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,188.86,138.31
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,248.06,186.59
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,313.96,240.16
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,372.31,287.98
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,434.73,337.91
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,498.87,387.33
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,563.55,435.88
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,618.61,475.83
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,673.9,514.88
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,726.66,551.32
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,777.06,583.9
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,819.75,611.88
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,860.45,638.3
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,898.05,661.12
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,933.41,682.24
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,959.11,697.96
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,973.15,706.09
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,994.97,718.32
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,1013.58,728.41
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,1020.59,732.58
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,1023.85,734.57
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,1020.81,731.18
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,1014.03,725.58
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,1000.53,716.99
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,983.42,706.23
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,960.89,692.36
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,935.02,676.38
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,902.73,657.26
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,867.59,636.14
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,825.79,609.34
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,786.68,584.2
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,738.15,553.21
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,688.22,520.78
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,632.97,481.23
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,577.45,440.39
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,516.49,394.94
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,456.85,349.11
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,392.96,298.15
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,332.23,248.3
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,267.08,194.67
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,207.87,145.07
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,146.56,95.3
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,95.69,55.92
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,46.47,22.0
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,16.93,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,15.45,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,46.98,24.56
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,93.03,57.46
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,73.74,49.39
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,34.35,22.78
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,43.66,30.44
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,52.99,37.91
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,91.09,68.58
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,129.72,99.04
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,200.11,153.81
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,271.54,207.99
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,297.63,227.09
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,323.92,246.35
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,439.18,332.7
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,564.06,422.81
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,702.69,525.46
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,848.21,626.36
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,884.04,648.68
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,917.42,670.31
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,782.12,575.48
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,608.78,447.4
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,817.13,602.91
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,998.07,724.57
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,1004.36,727.23
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,1006.99,729.22
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,899.04,655.72
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,762.67,555.42
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,883.69,647.21
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,968.71,705.16
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,882.87,647.41
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,783.63,574.74
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,684.84,505.74
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,590.95,438.49
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,704.08,526.9
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,775.51,580.4
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,673.65,509.0
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,576.81,437.71
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,496.2,379.0
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,429.06,328.87
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,390.63,300.88
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,350.32,270.38
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,345.35,265.01
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,321.68,242.5
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,258.39,189.95
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,201.09,141.65
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,140.2,92.26
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,89.33,52.97
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,43.13,20.27
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,13.8,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,16.46,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,47.89,24.4
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,95.83,59.21
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,146.1,99.5
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,208.64,151.6
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,266.97,201.04
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,331.21,254.07
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,391.89,303.35
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,455.84,353.26
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,514.8,396.9
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,574.95,439.46
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,630.62,479.18
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,684.78,516.7
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,735.1,548.76
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,784.13,578.96
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,827.07,604.58
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,867.89,628.47
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,902.58,648.11
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,934.51,665.86
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,960.63,681.19
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,983.52,694.57
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,998.97,702.71
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,1019.71,714.24
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,1026.11,717.73
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,1028.7,719.19
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,909.88,644.55
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,762.01,542.0
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,894.6,638.53
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,989.83,699.16
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,967.07,685.14
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,940.82,670.18
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,909.17,651.2
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,874.54,630.26
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,830.78,603.67
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,785.3,575.63
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,741.0,547.59
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,690.68,515.03
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,635.92,477.53
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,580.51,438.09
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,519.46,393.45
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,459.42,348.04
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,395.26,297.53
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,333.66,247.39
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,268.22,194.01
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,208.5,144.14
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,146.34,93.42
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,94.23,52.93
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,44.08,18.36
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,12.93,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,16.15,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,49.75,23.87
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,100.4,59.99
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,152.92,101.73
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,215.58,153.42
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,275.25,203.55
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,340.28,256.74
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,401.77,306.41
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,466.25,356.75
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,525.68,401.02
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,585.21,443.79
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,640.48,483.2
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,695.34,521.01
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,658.46,489.21
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,592.24,436.73
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,735.19,540.69
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,871.21,630.25
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,905.21,648.98
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,936.33,666.8
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,961.49,682.18
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,983.34,695.6
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,937.54,665.35
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,865.35,612.48
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,612.65,442.58
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,332.55,242.06
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,700.66,513.36
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,1006.1,711.27
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,798.16,572.41
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,563.8,405.98
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,766.88,556.27
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,922.12,660.75
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,896.07,644.73
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,860.06,623.85
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,818.1,597.66
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,774.25,569.97
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,724.89,538.21
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,674.32,504.59
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,618.73,465.55
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,562.16,424.81
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,501.71,380.54
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,442.71,335.92
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,378.06,285.1
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,317.27,235.93
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,252.73,183.48
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,194.58,135.44
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,132.44,86.04
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,83.74,49.22
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,38.88,16.61
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.62,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,45.28,23.28
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,94.25,57.8
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,144.74,97.61
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,207.61,149.05
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,248.68,185.73
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,288.17,219.48
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,328.87,252.94
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,359.76,277.4
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,340.15,261.57
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,305.6,233.26
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,395.36,300.32
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,494.61,371.41
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,482.41,359.27
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,472.27,349.01
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,467.33,343.78
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,449.79,329.73
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,432.06,315.52
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,412.9,300.35
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,441.26,320.11
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,469.79,339.53
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,480.3,345.63
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,490.54,351.69
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,569.91,406.74
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,636.57,451.91
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,642.89,456.25
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,648.22,460.54
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,584.01,417.48
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,508.57,366.36
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,743.87,537.88
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,918.49,653.77
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,816.64,587.46
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,706.81,511.13
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,747.23,545.37
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,764.97,560.79
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,605.29,450.02
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,452.9,338.81
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,521.74,394.09
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,553.77,419.89
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,493.15,374.92
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,434.13,330.2
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,370.14,279.81
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,310.14,231.13
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,246.38,179.05
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,189.2,131.67
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,127.76,82.79
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,79.71,46.49
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,35.13,13.88
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,13.44,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,45.18,22.01
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,92.47,56.49
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,142.13,95.6
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,204.01,146.09
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,262.16,194.57
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,326.89,247.46
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,321.37,246.62
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,283.85,218.21
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,342.31,262.8
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,412.22,314.63
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,535.25,408.17
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,675.77,511.46
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,722.45,541.85
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,769.36,572.14
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,811.65,599.55
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,851.94,625.43
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,885.6,645.84
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,916.45,664.35
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,942.21,680.5
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,964.85,694.72
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,981.4,704.07
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,994.58,711.38
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,877.05,632.48
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,741.16,534.1
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,875.81,634.07
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,991.55,711.85
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,577.77,431.9
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,134.6,97.46
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,293.2,217.97
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,449.17,331.36
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,673.36,499.95
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,842.43,619.57
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,800.99,591.78
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,757.5,563.79
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,609.47,458.49
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,474.55,357.93
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,527.09,401.11
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,551.74,421.37
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,491.4,375.92
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,432.61,330.66
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,370.78,281.23
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,311.6,232.48
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,247.28,179.37
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,189.4,130.95
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,130.1,83.0
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,80.86,45.19
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,33.44,10.88
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,9.09,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,39.9,20.7
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,79.75,52.04
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,126.29,88.81
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,181.19,133.17
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,234.58,176.37
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,298.02,226.31
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,354.28,270.15
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,414.4,315.59
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,470.8,356.92
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,529.59,398.66
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,504.64,378.21
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,463.59,345.74
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,597.51,443.28
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,734.1,538.21
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,689.39,503.04
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,625.9,455.85
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,750.64,544.81
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,878.44,631.61
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,903.47,646.54
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,925.89,660.68
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,939.26,669.48
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,949.54,676.41
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,955.63,680.53
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,958.64,682.81
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,879.01,626.47
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,790.97,564.49
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,858.37,613.82
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,912.4,652.77
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,884.06,633.98
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,853.75,614.52
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,721.37,523.26
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,582.13,425.14
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,668.5,491.45
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,724.01,534.25
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,675.1,501.53
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,625.78,468.46
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,568.54,428.31
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,515.34,389.94
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,456.25,346.41
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,399.51,303.47
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,340.21,257.09
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,284.04,211.97
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,223.21,163.37
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,169.08,119.58
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,115.1,76.56
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,68.53,40.74
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,27.41,7.26
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,12.64,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,44.75,20.95
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,92.11,55.91
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,142.37,95.47
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,205.01,146.17
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,263.28,193.46
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,327.82,243.75
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,388.43,291.2
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,452.38,339.58
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,510.78,382.46
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,570.32,424.79
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,625.13,462.55
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,678.18,498.11
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,727.51,528.22
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,775.6,556.52
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,644.8,463.93
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,459.03,329.89
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,698.24,499.9
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,923.48,640.53
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,948.31,651.69
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,969.94,663.7
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,982.16,671.24
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,999.96,682.33
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,1005.76,686.34
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,1007.87,688.47
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,1003.25,686.31
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,994.97,682.08
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,981.61,675.39
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,964.73,666.68
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,941.91,654.38
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,915.8,640.07
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,882.52,621.83
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,852.41,605.36
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,809.3,580.19
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,764.41,553.43
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,715.23,522.86
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,664.84,490.4
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,609.36,452.43
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,554.45,413.65
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,493.52,369.63
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,434.11,325.19
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,370.11,275.83
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,309.54,227.43
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,244.45,174.55
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,185.99,126.35
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,125.68,78.49
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,76.47,41.45
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,26.6,3.55
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,13.25,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,46.08,20.31
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,96.73,57.64
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,148.67,98.99
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,211.02,150.37
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,269.99,199.65
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,334.56,251.88
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,395.59,299.82
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,459.71,347.55
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,517.96,387.53
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,576.13,424.64
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,631.46,462.75
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,686.5,499.52
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,733.94,528.21
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,779.6,555.36
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,822.23,582.2
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,862.73,607.59
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,751.12,532.37
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,598.18,424.42
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,792.55,561.78
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,973.36,675.26
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,987.92,680.78
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,998.89,686.32
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,1005.08,689.72
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,1007.62,691.13
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,1002.87,690.0
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,994.49,686.8
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,980.59,679.57
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,963.24,670.34
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,938.54,656.62
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,910.72,640.96
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,877.24,621.08
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,841.16,599.47
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,795.33,571.85
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,751.04,544.89
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,610.68,447.93
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,483.84,356.76
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,522.93,388.84
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,537.91,401.44
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,477.1,357.13
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,418.22,313.24
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,354.55,263.85
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,294.8,216.12
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,229.13,163.89
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,173.19,118.61
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,115.15,73.14
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,68.44,38.24
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,25.35,0.86
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,11.29,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,42.51,19.78
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,87.41,54.21
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,136.69,93.04
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,196.46,141.78
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,253.64,189.49
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,320.11,243.68
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,380.02,291.69
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,443.56,340.92
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,501.11,384.14
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,560.12,426.99
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,615.14,465.1
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,670.3,501.95
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,718.38,532.86
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,765.19,561.18
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,807.46,586.6
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,844.29,608.04
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,878.17,625.98
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,909.43,641.89
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,934.4,654.14
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,956.33,664.22
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,982.27,675.05
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,996.71,678.57
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,963.6,656.53
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,906.08,615.87
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,882.69,600.37
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,857.14,583.19
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,923.19,630.05
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,962.14,653.66
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,938.56,640.79
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,911.71,626.84
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,879.13,609.31
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,843.79,589.92
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,724.86,516.17
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,596.76,429.64
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,642.08,466.68
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,660.57,483.23
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,604.45,445.03
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,548.29,406.21
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,487.86,363.33
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,428.28,319.39
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,364.22,269.92
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,303.67,221.49
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,238.63,169.14
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,180.56,121.6
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,119.93,74.03
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,71.22,37.68
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,24.33,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,11.71,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,43.72,18.36
