Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,425.15,340.2
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,492.56,395.75
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,554.89,444.85
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,618.14,492.89
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,671.75,532.62
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,727.69,570.74
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,778.4,604.48
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,827.4,636.54
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,870.73,664.12
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,911.42,689.56
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,945.87,710.47
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,977.11,729.08
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,1002.09,744.88
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,1023.39,758.31
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,1037.59,765.91
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,1047.8,771.03
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,1052.8,774.09
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,1053.78,774.7
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,1048.19,771.17
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,1038.6,765.19
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,1023.12,755.18
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,1003.81,742.79
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,978.28,726.62
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,949.22,708.13
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,913.7,685.0
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,875.19,659.78
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,830.0,629.78
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,782.69,598.07
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,730.45,563.43
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,680.4,529.58
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,621.32,485.49
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,561.97,439.96
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,496.63,388.69
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,432.85,336.99
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,363.3,279.33
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,297.86,223.29
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,227.83,163.53
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,165.69,110.1
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,99.32,57.0
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,46.75,4.6
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,14.02,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.0,37.66,2.66
2016,9,30,7,0,401.0,33.0,2.2,14.0,78.0,103.26,61.25
2016,9,30,7,15,496.5,42.0,2.2,14.5,130.5,160.87,110.07
2016,9,30,7,30,592.0,51.0,2.2,15.0,183.0,230.23,170.25
2016,9,30,7,45,649.5,57.5,2.25,15.5,239.5,294.94,227.9
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,365.32,288.91
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,429.92,343.13
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,497.21,397.0
2016,9,30,8,45,807.0,76.5,1.7,18.0,460.0,559.32,443.59
2016,9,30,9,0,833.0,80.0,1.5,19.0,513.0,622.13,488.12
2016,9,30,9,15,851.5,83.0,1.5,19.5,561.0,679.6,528.97
2016,9,30,9,30,870.0,86.0,1.5,20.0,609.0,732.25,563.29
2016,9,30,9,45,882.5,88.5,1.5,20.5,651.0,782.2,594.83
2016,9,30,10,0,895.0,91.0,1.5,21.0,693.0,830.23,624.47
2016,9,30,10,15,905.0,93.0,1.45,21.0,728.5,873.4,650.96
2016,9,30,10,30,915.0,95.0,1.4,21.0,764.0,913.94,675.36
2016,9,30,10,45,921.0,96.5,1.35,21.5,791.5,947.44,693.56
2016,9,30,11,0,927.0,98.0,1.3,22.0,819.0,977.65,709.46
2016,9,30,11,15,931.0,99.0,1.25,22.0,838.5,1001.96,722.86
2016,9,30,11,30,935.0,100.0,1.2,22.0,858.0,1022.59,733.97
2016,9,30,11,45,939.0,99.0,1.15,22.5,869.0,1037.24,739.99
2016,9,30,12,0,943.0,98.0,1.1,23.0,880.0,1048.01,743.72
2016,9,30,12,15,943.5,98.0,1.1,23.0,882.0,1052.43,746.13
2016,9,30,12,30,944.0,98.0,1.1,23.0,884.0,1052.82,746.31
2016,9,30,12,45,942.5,97.5,1.15,23.5,877.0,1046.65,742.22
2016,9,30,13,0,941.0,97.0,1.2,24.0,870.0,1036.48,735.88
2016,9,30,13,15,937.5,96.5,1.2,24.0,854.5,1020.44,726.56
2016,9,30,13,30,934.0,96.0,1.2,24.0,839.0,1000.59,715.05
2016,9,30,13,45,929.0,94.0,1.3,24.0,815.0,973.99,701.07
2016,9,30,14,0,924.0,92.0,1.4,24.0,791.0,943.9,684.7
2016,9,30,14,15,915.5,90.5,1.45,24.0,759.0,907.94,663.63
2016,9,30,14,30,907.0,89.0,1.5,24.0,727.0,869.05,640.43
2016,9,30,14,45,895.5,87.0,1.55,24.5,687.5,824.45,611.94
2016,9,30,15,0,884.0,85.0,1.6,25.0,648.0,777.59,581.61
2016,9,30,15,15,868.0,82.5,1.6,24.5,603.0,724.93,548.58
2016,9,30,15,30,852.0,80.0,1.6,24.0,558.0,670.96,513.84
2016,9,30,15,45,831.0,77.0,1.6,24.0,507.5,615.33,473.72
2016,9,30,16,0,810.0,74.0,1.6,24.0,457.0,556.05,429.7
2016,9,30,16,15,779.5,70.0,1.5,23.5,402.5,490.88,380.06
2016,9,30,16,30,749.0,66.0,1.4,23.0,348.0,427.3,329.77
2016,9,30,16,45,704.5,60.5,1.3,23.0,292.0,358.38,273.07
2016,9,30,17,0,660.0,55.0,1.2,23.0,236.0,293.48,217.85
2016,9,30,17,15,587.5,48.0,1.1,22.0,181.5,223.84,159.13
2016,9,30,17,30,515.0,41.0,1.0,21.0,127.0,162.26,106.69
2016,9,30,17,45,386.5,30.0,0.95,20.5,80.0,96.61,54.33
2016,9,30,18,0,258.0,19.0,0.9,20.0,33.0,44.57,0.0
2016,9,30,18,15,129.0,9.5,0.9,19.5,16.5,13.28,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,6.0,0.45,16.5,6.0,5.55,0.0
2016,10,1,7,0,0.0,12.0,0.4,17.0,12.0,11.11,3.32
2016,10,1,7,15,0.0,21.0,0.4,17.0,21.0,19.47,10.69
2016,10,1,7,30,0.0,30.0,0.4,17.0,30.0,27.83,17.99
2016,10,1,7,45,0.0,39.5,0.45,17.5,39.5,36.67,25.53
2016,10,1,8,0,0.0,49.0,0.5,18.0,49.0,45.53,32.93
2016,10,1,8,15,44.0,113.0,0.5,18.5,132.0,130.79,103.31
2016,10,1,8,30,88.0,177.0,0.5,19.0,215.0,222.43,176.17
2016,10,1,8,45,178.5,197.5,0.5,20.0,285.5,306.98,241.25
2016,10,1,9,0,269.0,218.0,0.5,21.0,356.0,402.56,312.33
2016,10,1,9,15,140.5,210.5,0.65,21.5,283.5,312.83,242.65
2016,10,1,9,30,12.0,203.0,0.8,22.0,211.0,202.96,155.87
2016,10,1,9,45,21.5,234.5,0.95,22.5,249.0,242.06,186.1
2016,10,1,10,0,31.0,266.0,1.1,23.0,287.0,291.91,223.28
2016,10,1,10,15,100.5,309.5,1.1,23.5,382.0,397.92,302.6
2016,10,1,10,30,170.0,353.0,1.1,24.0,477.0,520.18,389.89
2016,10,1,10,45,196.0,365.5,1.1,24.5,513.5,562.49,417.78
2016,10,1,11,0,222.0,378.0,1.1,25.0,550.0,605.46,446.32
2016,10,1,11,15,272.0,377.5,1.05,25.0,593.5,670.17,490.16
2016,10,1,11,30,322.0,377.0,1.0,25.0,637.0,723.25,525.31
2016,10,1,11,45,408.5,349.0,1.0,25.0,683.5,782.25,565.83
2016,10,1,12,0,495.0,321.0,1.0,25.0,730.0,853.89,613.38
2016,10,1,12,15,348.5,368.0,0.95,25.0,656.5,748.83,539.85
2016,10,1,12,30,202.0,415.0,0.9,25.0,583.0,640.85,464.45
2016,10,1,12,45,206.5,411.0,0.9,25.5,581.5,639.94,464.33
2016,10,1,13,0,211.0,407.0,0.9,26.0,580.0,638.02,462.49
2016,10,1,13,15,272.0,386.0,0.9,26.0,604.5,684.17,495.31
2016,10,1,13,30,333.0,365.0,0.9,26.0,629.0,714.09,516.8
2016,10,1,13,45,604.5,233.5,0.95,26.0,694.5,833.4,603.4
2016,10,1,14,0,876.0,102.0,1.0,26.0,760.0,910.21,653.81
2016,10,1,14,15,623.0,200.5,1.1,26.0,659.0,780.01,570.44
2016,10,1,14,30,370.0,299.0,1.2,26.0,558.0,634.74,469.44
2016,10,1,14,45,249.5,296.5,1.3,26.0,467.0,520.69,390.11
2016,10,1,15,0,129.0,294.0,1.4,26.0,376.0,405.46,306.44
2016,10,1,15,15,69.5,240.5,1.45,25.5,284.5,290.86,222.35
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,185.47,141.79
2016,10,1,15,45,44.5,192.5,1.55,25.0,214.0,219.0,169.31
2016,10,1,16,0,79.0,198.0,1.6,25.0,235.0,243.1,188.72
2016,10,1,16,15,74.0,175.0,1.55,24.5,206.0,212.76,165.51
2016,10,1,16,30,69.0,152.0,1.5,24.0,177.0,182.96,142.41
2016,10,1,16,45,61.5,128.0,1.45,24.0,148.0,151.67,117.34
2016,10,1,17,0,54.0,104.0,1.4,24.0,119.0,121.3,92.54
2016,10,1,17,15,41.0,80.5,1.25,23.0,90.0,90.86,67.68
2016,10,1,17,30,28.0,57.0,1.1,22.0,61.0,62.07,43.87
2016,10,1,17,45,14.0,35.5,1.0,21.0,37.5,36.88,22.59
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,33.24,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,86.68,52.64
2016,10,2,7,15,362.5,52.0,0.55,16.5,116.0,140.43,96.93
2016,10,2,7,30,458.0,66.0,0.5,17.0,165.0,207.95,153.24
2016,10,2,7,45,519.5,76.0,0.5,18.0,219.5,269.83,205.5
2016,10,2,8,0,581.0,86.0,0.5,19.0,274.0,338.39,261.55
2016,10,2,8,15,624.0,93.5,0.6,20.0,328.0,401.97,312.45
2016,10,2,8,30,667.0,101.0,0.7,21.0,382.0,469.19,364.18
2016,10,2,8,45,695.5,107.5,0.8,22.0,433.5,530.16,409.41
2016,10,2,9,0,724.0,114.0,0.9,23.0,485.0,592.38,453.88
2016,10,2,9,15,747.0,118.5,1.0,23.5,533.0,649.55,494.25
2016,10,2,9,30,770.0,123.0,1.1,24.0,581.0,706.67,533.51
2016,10,2,9,45,784.0,127.5,1.2,24.5,622.5,753.74,563.83
2016,10,2,10,0,798.0,132.0,1.3,25.0,664.0,801.77,594.24
2016,10,2,10,15,810.5,135.0,1.35,25.0,699.0,845.14,621.78
2016,10,2,10,30,823.0,138.0,1.4,25.0,734.0,886.34,647.73
2016,10,2,10,45,829.5,141.0,1.45,25.5,761.5,919.67,667.16
2016,10,2,11,0,836.0,144.0,1.5,26.0,789.0,950.03,684.67
2016,10,2,11,15,841.5,145.5,1.55,26.0,808.0,974.68,699.9
2016,10,2,11,30,847.0,147.0,1.6,26.0,827.0,996.0,713.17
2016,10,2,11,45,885.0,127.0,1.65,26.5,846.5,1013.48,722.73
2016,10,2,12,0,923.0,107.0,1.7,27.0,866.0,1036.67,735.96
2016,10,2,12,15,923.5,107.0,1.7,27.0,867.5,1040.84,738.12
2016,10,2,12,30,924.0,107.0,1.7,27.0,869.0,1041.07,738.23
2016,10,2,12,45,922.5,106.5,1.75,27.5,862.0,1034.82,733.78
2016,10,2,13,0,921.0,106.0,1.8,28.0,855.0,1024.68,727.12
2016,10,2,13,15,917.0,105.0,1.8,28.0,839.5,1007.72,717.12
2016,10,2,13,30,913.0,104.0,1.8,28.0,824.0,987.06,704.96
2016,10,2,13,45,907.0,103.0,1.85,28.0,799.5,960.96,690.06
2016,10,2,14,0,901.0,102.0,1.9,28.0,775.0,931.51,672.99
2016,10,2,14,15,891.5,100.5,1.9,28.0,743.0,895.25,650.9
2016,10,2,14,30,882.0,99.0,1.9,28.0,711.0,856.21,626.89
2016,10,2,14,45,862.5,99.5,1.95,28.0,670.5,808.76,597.5
2016,10,2,15,0,843.0,100.0,2.0,28.0,630.0,764.59,569.92
2016,10,2,15,15,825.0,97.0,2.0,27.5,584.5,711.14,536.16
2016,10,2,15,30,807.0,94.0,2.0,27.0,539.0,656.68,499.96
2016,10,2,15,45,783.0,90.0,2.0,27.0,488.5,596.7,456.8
2016,10,2,16,0,759.0,86.0,2.0,27.0,438.0,536.99,412.47
2016,10,2,16,15,725.0,81.5,1.85,26.5,384.5,473.05,363.7
2016,10,2,16,30,691.0,77.0,1.7,26.0,331.0,410.3,314.18
2016,10,2,16,45,641.0,70.0,1.55,25.5,275.5,340.93,258.07
2016,10,2,17,0,591.0,63.0,1.4,25.0,220.0,276.41,204.12
2016,10,2,17,15,512.0,54.0,1.3,24.0,166.5,206.93,146.37
2016,10,2,17,30,433.0,45.0,1.2,23.0,113.0,146.73,96.08
2016,10,2,17,45,301.5,31.0,1.1,22.0,69.0,83.32,46.08
2016,10,2,18,0,170.0,17.0,1.0,21.0,25.0,33.37,0.0
2016,10,2,18,15,85.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,31.5,32.1,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,63.0,83.05,50.14
2016,10,3,7,15,338.5,52.0,0.6,18.5,111.5,135.46,93.01
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,201.72,147.98
2016,10,3,7,45,497.5,76.5,0.8,19.5,213.0,263.05,200.12
2016,10,3,8,0,560.0,87.0,0.9,20.0,266.0,331.23,256.72
2016,10,3,8,15,603.5,94.0,1.15,21.0,319.5,393.3,307.25
2016,10,3,8,30,647.0,101.0,1.4,22.0,373.0,459.08,358.99
2016,10,3,8,45,684.5,104.5,1.65,23.0,424.5,520.92,406.22
2016,10,3,9,0,722.0,108.0,1.9,24.0,476.0,584.91,453.54
2016,10,3,9,15,744.0,112.0,1.95,24.5,523.0,640.64,493.32
2016,10,3,9,30,766.0,116.0,2.0,25.0,570.0,694.04,530.37
2016,10,3,9,45,782.5,119.5,2.05,25.5,611.5,744.17,562.75
2016,10,3,10,0,799.0,123.0,2.1,26.0,653.0,792.97,593.7
2016,10,3,10,15,811.0,125.5,2.15,26.0,687.5,835.29,621.03
2016,10,3,10,30,823.0,128.0,2.2,26.0,722.0,875.4,646.74
2016,10,3,10,45,834.5,128.0,2.3,26.5,750.0,909.87,667.74
2016,10,3,11,0,846.0,128.0,2.4,27.0,778.0,941.59,686.89
2016,10,3,11,15,851.5,129.0,2.45,27.0,797.0,965.77,702.02
2016,10,3,11,30,857.0,130.0,2.5,27.0,816.0,986.58,715.12
2016,10,3,11,45,854.5,134.0,2.55,27.5,825.5,999.4,721.77
2016,10,3,12,0,852.0,138.0,2.6,28.0,835.0,1008.47,726.21
2016,10,3,12,15,852.5,138.0,2.65,28.0,837.0,1012.36,728.95
2016,10,3,12,30,853.0,138.0,2.7,28.0,839.0,1012.53,729.51
2016,10,3,12,45,853.0,136.5,2.75,28.5,832.5,1006.82,725.03
2016,10,3,13,0,853.0,135.0,2.8,29.0,826.0,997.41,718.38
2016,10,3,13,15,848.5,134.0,2.8,29.0,810.0,980.53,708.08
2016,10,3,13,30,844.0,133.0,2.8,29.0,794.0,960.18,695.69
2016,10,3,13,45,838.5,131.0,2.85,29.0,770.5,934.46,680.28
2016,10,3,14,0,833.0,129.0,2.9,29.0,747.0,905.57,662.79
2016,10,3,14,15,822.5,126.5,2.9,29.0,715.5,868.78,639.63
2016,10,3,14,30,812.0,124.0,2.9,29.0,684.0,829.48,614.69
2016,10,3,14,45,797.0,121.5,2.95,29.0,645.5,784.29,585.8
2016,10,3,15,0,782.0,119.0,3.0,29.0,607.0,737.41,555.38
2016,10,3,15,15,762.5,115.5,2.95,28.5,562.5,686.99,522.31
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,633.58,485.06
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,573.75,441.31
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,514.73,396.93
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,450.11,347.2
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,388.06,297.93
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,320.27,243.01
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,257.79,190.91
2016,10,3,17,15,429.5,61.5,1.8,25.0,154.5,190.66,135.4
2016,10,3,17,30,350.0,50.0,1.6,24.0,103.0,132.03,86.99
2016,10,3,17,45,230.0,33.0,1.45,23.5,62.0,73.32,40.38
2016,10,3,18,0,110.0,16.0,1.3,23.0,21.0,24.88,0.0
2016,10,3,18,15,55.0,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.0,2.45,20.5,28.0,27.71,0.0
2016,10,4,7,0,149.0,40.0,2.7,21.0,56.0,68.07,41.39
2016,10,4,7,15,241.5,58.0,2.85,21.5,101.5,120.2,83.43
2016,10,4,7,30,334.0,76.0,3.0,22.0,147.0,181.72,134.03
2016,10,4,7,45,179.0,96.5,3.15,22.5,136.0,165.84,127.48
2016,10,4,8,0,24.0,117.0,3.3,23.0,125.0,125.52,97.4
2016,10,4,8,15,311.5,112.0,3.45,23.0,241.0,272.36,215.58
2016,10,4,8,30,599.0,107.0,3.6,23.0,357.0,440.51,348.99
2016,10,4,8,45,329.5,160.0,3.8,23.5,300.5,362.45,287.1
2016,10,4,9,0,60.0,213.0,4.0,24.0,244.0,251.42,196.4
2016,10,4,9,15,129.0,241.0,4.05,24.0,315.0,338.61,265.21
2016,10,4,9,30,198.0,269.0,4.1,24.0,386.0,424.68,331.52
2016,10,4,9,45,119.0,271.0,4.15,24.5,342.5,374.6,290.42
2016,10,4,10,0,40.0,273.0,4.2,25.0,299.0,307.54,236.32
2016,10,4,10,15,171.5,301.5,4.15,25.0,423.5,461.06,355.37
2016,10,4,10,30,303.0,330.0,4.1,25.0,548.0,624.47,476.58
2016,10,4,10,45,162.5,307.0,4.1,25.5,424.5,469.76,358.76
2016,10,4,11,0,22.0,284.0,4.1,26.0,301.0,295.09,223.62
2016,10,4,11,15,399.5,222.5,4.05,26.0,540.0,637.04,487.96
2016,10,4,11,30,777.0,161.0,4.0,26.0,779.0,942.37,702.3
2016,10,4,11,45,804.5,147.0,4.0,26.5,794.5,964.11,712.82
2016,10,4,12,0,832.0,133.0,4.0,27.0,810.0,982.53,723.22
2016,10,4,12,15,832.0,133.0,3.95,27.0,811.5,985.77,724.79
2016,10,4,12,30,832.0,133.0,3.9,27.0,813.0,985.38,724.22
2016,10,4,12,45,830.0,133.0,3.85,27.0,806.0,979.39,720.11
2016,10,4,13,0,828.0,133.0,3.8,27.0,799.0,969.82,713.82
2016,10,4,13,15,823.5,132.0,3.7,27.0,783.5,953.21,702.71
2016,10,4,13,30,819.0,131.0,3.6,27.0,768.0,933.24,689.53
2016,10,4,13,45,814.5,127.5,3.5,27.5,745.5,907.28,671.11
2016,10,4,14,0,810.0,124.0,3.4,28.0,723.0,878.22,650.76
2016,10,4,14,15,800.0,122.0,3.3,28.0,692.0,843.07,627.65
2016,10,4,14,30,790.0,120.0,3.2,28.0,661.0,805.47,602.84
2016,10,4,14,45,775.5,117.0,3.1,28.0,623.5,760.95,573.13
2016,10,4,15,0,761.0,114.0,3.0,28.0,586.0,714.8,542.08
2016,10,4,15,15,742.0,110.5,2.9,28.0,542.5,663.53,506.84
2016,10,4,15,30,723.0,107.0,2.8,28.0,499.0,613.43,470.48
2016,10,4,15,45,697.5,102.0,2.75,28.5,450.5,555.36,426.85
2016,10,4,16,0,672.0,97.0,2.7,29.0,402.0,497.98,382.75
2016,10,4,16,15,635.0,91.0,2.4,28.5,350.5,434.64,333.92
2016,10,4,16,30,598.0,85.0,2.1,28.0,299.0,373.96,285.72
2016,10,4,16,45,544.5,77.0,1.85,28.0,247.0,307.66,231.62
2016,10,4,17,0,491.0,69.0,1.6,28.0,195.0,246.77,180.71
2016,10,4,17,15,408.0,58.0,1.45,27.0,145.0,180.51,126.6
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,123.09,79.88
2016,10,4,17,45,201.5,31.0,1.2,25.5,56.5,66.76,35.45
2016,10,4,18,0,78.0,15.0,1.1,25.0,18.0,20.99,0.0
2016,10,4,18,15,39.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,28.5,29.84,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,57.0,76.03,45.28
2016,10,5,7,15,294.0,52.5,2.35,22.5,103.5,126.74,86.37
2016,10,5,7,30,394.0,67.0,2.5,23.0,150.0,190.09,138.48
2016,10,5,7,45,468.0,76.0,2.7,23.5,203.0,252.96,191.56
2016,10,5,8,0,542.0,85.0,2.9,24.0,256.0,322.55,249.47
2016,10,5,8,15,587.0,92.5,2.9,24.5,308.5,384.73,300.44
2016,10,5,8,30,632.0,100.0,2.9,25.0,361.0,450.82,352.8
2016,10,5,8,45,399.5,161.5,2.9,26.0,334.0,412.65,321.91
2016,10,5,9,0,167.0,223.0,2.9,27.0,307.0,337.49,260.94
2016,10,5,9,15,155.5,246.0,2.85,27.5,330.5,362.39,278.75
2016,10,5,9,30,144.0,269.0,2.8,28.0,354.0,385.9,294.72
2016,10,5,9,45,469.5,193.0,2.75,28.5,496.5,580.69,443.02
2016,10,5,10,0,795.0,117.0,2.7,29.0,639.0,783.11,585.5
2016,10,5,10,15,806.5,119.5,2.65,29.0,673.0,824.67,610.58
2016,10,5,10,30,818.0,122.0,2.6,29.0,707.0,864.01,635.1
2016,10,5,10,45,827.5,123.0,2.55,29.5,734.0,897.42,654.17
2016,10,5,11,0,837.0,124.0,2.5,30.0,761.0,928.02,671.23
2016,10,5,11,15,842.5,125.0,2.45,30.0,779.5,951.83,685.16
2016,10,5,11,30,848.0,126.0,2.4,30.0,798.0,972.33,697.01
2016,10,5,11,45,862.5,119.5,2.4,30.5,811.0,981.4,700.75
2016,10,5,12,0,877.0,113.0,2.4,31.0,824.0,995.48,707.87
2016,10,5,12,15,877.0,113.0,2.4,31.0,825.5,998.75,709.66
2016,10,5,12,30,877.0,113.0,2.4,31.0,827.0,998.27,709.35
2016,10,5,12,45,876.0,112.5,2.4,31.5,820.0,992.53,704.48
2016,10,5,13,0,875.0,112.0,2.4,32.0,813.0,983.07,697.48
2016,10,5,13,15,870.5,111.0,2.4,32.0,797.0,966.05,687.28
2016,10,5,13,30,866.0,110.0,2.4,32.0,781.0,945.54,675.02
2016,10,5,13,45,860.0,108.0,2.45,32.0,757.5,919.2,659.52
2016,10,5,14,0,854.0,106.0,2.5,32.0,734.0,889.69,641.98
2016,10,5,14,15,844.5,104.0,2.55,32.0,702.5,854.15,620.39
2016,10,5,14,30,835.0,102.0,2.6,32.0,671.0,821.81,600.78
2016,10,5,14,45,822.5,99.5,2.65,32.0,633.0,777.87,573.16
2016,10,5,15,0,810.0,97.0,2.7,32.0,595.0,732.0,543.93
2016,10,5,15,15,792.0,94.0,2.7,31.5,550.5,680.0,510.77
2016,10,5,15,30,774.0,91.0,2.7,31.0,506.0,627.11,475.02
2016,10,5,15,45,749.5,86.5,2.75,31.0,457.5,567.99,432.36
2016,10,5,16,0,725.0,82.0,2.8,31.0,409.0,509.31,388.67
2016,10,5,16,15,689.5,77.5,2.6,30.5,356.5,446.64,340.71
2016,10,5,16,30,654.0,73.0,2.4,30.0,304.0,385.46,292.33
2016,10,5,16,45,602.5,66.0,2.2,29.5,251.0,318.0,237.8
2016,10,5,17,0,551.0,59.0,2.0,29.0,198.0,255.65,185.85
2016,10,5,17,15,467.0,50.0,1.85,28.0,147.0,187.82,130.07
2016,10,5,17,30,383.0,41.0,1.7,27.0,96.0,129.96,82.59
2016,10,5,17,45,244.5,27.0,1.55,26.5,56.5,69.46,34.56
2016,10,5,18,0,106.0,13.0,1.4,26.0,17.0,21.31,0.0
2016,10,5,18,15,53.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,29.95,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,77.73,45.22
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,129.51,87.26
2016,10,6,7,30,422.0,63.0,2.2,24.0,151.0,196.09,141.82
2016,10,6,7,45,512.0,67.5,2.4,24.5,206.0,260.11,195.54
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,333.96,256.64
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,396.82,308.11
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,463.25,360.56
2016,10,6,8,45,726.0,85.5,2.65,26.5,419.0,523.85,407.13
2016,10,6,9,0,764.0,87.0,2.7,27.0,471.0,587.62,454.51
2016,10,6,9,15,785.5,90.5,2.7,27.5,518.0,643.98,494.72
2016,10,6,9,30,807.0,94.0,2.7,28.0,565.0,700.01,532.44
2016,10,6,9,45,828.5,94.0,2.7,28.5,607.0,751.43,565.41
2016,10,6,10,0,850.0,94.0,2.7,29.0,649.0,796.48,593.43
2016,10,6,10,15,861.0,95.5,2.7,29.0,683.5,837.82,619.79
2016,10,6,10,30,872.0,97.0,2.7,29.0,718.0,876.75,644.32
2016,10,6,10,45,580.5,227.0,2.7,29.5,647.0,785.85,579.36
2016,10,6,11,0,289.0,357.0,2.7,30.0,576.0,658.94,483.51
2016,10,6,11,15,598.5,226.5,2.75,30.0,694.0,834.81,612.33
2016,10,6,11,30,908.0,96.0,2.8,30.0,812.0,988.22,712.01
2016,10,6,11,45,503.0,244.5,2.85,30.5,642.5,774.62,566.49
2016,10,6,12,0,98.0,393.0,2.9,31.0,473.0,501.23,366.42
2016,10,6,12,15,143.0,399.0,2.9,31.0,515.5,566.46,414.59
2016,10,6,12,30,188.0,405.0,2.9,31.0,558.0,617.41,450.78
2016,10,6,12,45,551.5,249.0,2.95,31.5,690.0,830.47,605.27
2016,10,6,13,0,915.0,93.0,3.0,32.0,822.0,999.84,715.02
2016,10,6,13,15,582.5,233.0,2.95,32.0,694.0,834.0,604.8
2016,10,6,13,30,250.0,373.0,2.9,32.0,566.0,631.62,460.18
2016,10,6,13,45,572.5,230.5,2.9,32.0,654.0,793.24,580.93
2016,10,6,14,0,895.0,88.0,2.9,32.0,742.0,905.1,656.22
2016,10,6,14,15,886.0,86.5,2.9,32.0,710.0,869.3,632.85
2016,10,6,14,30,877.0,85.0,2.9,32.0,678.0,830.74,608.71
2016,10,6,14,45,852.5,88.0,2.9,32.0,637.0,782.33,577.72
2016,10,6,15,0,828.0,91.0,2.9,32.0,596.0,737.49,548.85
2016,10,6,15,15,809.5,88.5,2.9,31.5,551.5,684.95,515.26
2016,10,6,15,30,791.0,86.0,2.9,31.0,507.0,631.53,479.2
2016,10,6,15,45,765.0,82.5,2.9,31.0,457.5,571.81,435.77
2016,10,6,16,0,739.0,79.0,2.9,31.0,408.0,512.64,391.43
2016,10,6,16,15,703.0,74.5,2.65,30.5,355.5,448.18,341.95
2016,10,6,16,30,667.0,70.0,2.4,30.0,303.0,386.91,293.27
2016,10,6,16,45,610.5,64.0,2.2,29.5,249.0,317.95,237.51
2016,10,6,17,0,554.0,58.0,2.0,29.0,195.0,254.65,184.78
2016,10,6,17,15,468.5,49.0,1.85,28.0,144.0,186.41,128.66
2016,10,6,17,30,383.0,40.0,1.7,27.0,93.0,128.33,81.01
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,66.39,31.33
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,18.87,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.0,0.5,22.5,28.5,28.18,0.0
2016,10,7,7,0,256.0,32.0,0.6,23.0,57.0,81.33,45.94
2016,10,7,7,15,361.0,43.5,0.75,23.5,104.0,134.72,89.56
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,201.16,143.93
2016,10,7,7,45,551.0,59.0,1.1,24.5,205.5,265.19,197.62
2016,10,7,8,0,636.0,63.0,1.3,25.0,260.0,338.5,257.96
2016,10,7,8,15,676.0,68.0,1.55,25.5,312.5,399.95,308.44
2016,10,7,8,30,716.0,73.0,1.8,26.0,365.0,465.23,360.27
2016,10,7,8,45,358.0,40.5,2.05,26.5,186.5,259.27,204.67
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.42,0.35
2016,10,7,9,15,0.0,16.0,2.5,27.0,16.0,14.86,6.38
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.3,12.35
2016,10,7,9,45,0.0,64.0,2.95,27.5,64.0,59.6,42.02
2016,10,7,10,0,0.0,104.0,3.2,28.0,104.0,97.22,71.43
2016,10,7,10,15,0.0,109.5,3.4,28.0,109.5,102.49,75.36
2016,10,7,10,30,0.0,115.0,3.6,28.0,115.0,107.77,79.34
2016,10,7,10,45,29.0,227.0,3.8,28.0,248.5,252.86,191.65
2016,10,7,11,0,58.0,339.0,4.0,28.0,382.0,400.18,301.56
2016,10,7,11,15,43.0,324.5,4.2,28.0,357.0,371.2,279.17
2016,10,7,11,30,28.0,310.0,4.4,28.0,332.0,341.71,256.84
2016,10,7,11,45,37.5,331.5,4.6,28.0,361.5,374.5,281.53
2016,10,7,12,0,47.0,353.0,4.8,28.0,391.0,407.48,306.13
2016,10,7,12,15,99.0,377.5,4.95,28.0,458.0,485.79,365.26
2016,10,7,12,30,151.0,402.0,5.1,28.0,525.0,577.89,433.21
2016,10,7,12,45,247.5,383.0,5.25,28.0,581.0,664.45,498.25
2016,10,7,13,0,344.0,364.0,5.4,28.0,637.0,734.78,551.26
2016,10,7,13,15,562.5,257.5,5.45,27.5,693.5,836.32,630.92
2016,10,7,13,30,781.0,151.0,5.5,27.0,750.0,915.89,690.28
2016,10,7,13,45,397.0,195.5,5.55,27.0,500.0,592.87,456.86
2016,10,7,14,0,13.0,240.0,5.6,27.0,250.0,242.41,183.76
2016,10,7,14,15,89.0,280.0,5.55,26.5,340.5,360.03,277.22
2016,10,7,14,30,165.0,320.0,5.5,26.0,431.0,474.93,366.13
2016,10,7,14,45,82.5,239.5,5.5,26.0,295.0,305.97,236.85
2016,10,7,15,0,0.0,159.0,5.5,26.0,159.0,150.81,114.52
2016,10,7,15,15,18.5,184.5,5.4,25.5,194.5,189.67,146.39
2016,10,7,15,30,37.0,210.0,5.3,25.0,230.0,235.29,183.28
2016,10,7,15,45,39.5,192.5,5.25,24.5,212.0,217.13,169.75
2016,10,7,16,0,42.0,175.0,5.2,24.0,194.0,198.75,155.9
2016,10,7,16,15,36.0,153.0,5.1,23.5,168.0,171.01,134.15
2016,10,7,16,30,30.0,131.0,5.0,23.0,142.0,143.99,112.63
2016,10,7,16,45,23.0,109.0,4.9,23.0,116.5,117.33,90.84
2016,10,7,17,0,16.0,87.0,4.8,23.0,91.0,88.83,67.25
2016,10,7,17,15,8.0,64.5,4.6,22.0,66.5,63.9,46.62
2016,10,7,17,30,0.0,42.0,4.4,21.0,42.0,39.93,26.6
2016,10,7,17,45,0.0,24.0,4.2,20.5,24.0,22.58,9.44
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.0,28.37,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,56.0,81.95,47.68
2016,10,8,7,15,361.5,44.5,3.65,14.5,104.0,136.15,94.28
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,203.24,151.89
2016,10,8,7,45,531.0,65.5,3.75,16.0,205.0,265.38,206.67
2016,10,8,8,0,597.0,74.0,3.8,17.0,258.0,334.68,266.33
2016,10,8,8,15,640.0,80.5,3.7,17.5,311.0,397.76,319.99
2016,10,8,8,30,683.0,87.0,3.6,18.0,364.0,464.4,374.65
2016,10,8,8,45,713.5,91.5,3.55,18.5,415.0,524.74,422.66
2016,10,8,9,0,744.0,96.0,3.5,19.0,466.0,586.44,470.07
2016,10,8,9,15,766.0,100.0,3.4,19.5,512.5,641.13,510.53
2016,10,8,9,30,788.0,104.0,3.3,20.0,559.0,697.11,550.04
2016,10,8,9,45,805.5,106.0,3.25,21.0,600.0,746.84,581.97
2016,10,8,10,0,823.0,108.0,3.2,22.0,641.0,795.24,612.2
2016,10,8,10,15,834.5,110.5,3.15,22.5,675.0,837.51,638.71
2016,10,8,10,30,846.0,113.0,3.1,23.0,709.0,877.46,663.23
2016,10,8,10,45,856.0,113.5,3.1,23.5,736.5,911.25,683.59
2016,10,8,11,0,866.0,114.0,3.1,24.0,764.0,934.69,696.88
2016,10,8,11,15,871.5,115.0,3.0,24.5,783.0,958.49,709.71
2016,10,8,11,30,877.0,116.0,2.9,25.0,802.0,978.92,720.2
2016,10,8,11,45,881.5,115.5,2.85,25.5,812.5,993.22,727.11
2016,10,8,12,0,886.0,115.0,2.8,26.0,823.0,1003.9,731.77
2016,10,8,12,15,886.5,115.0,2.8,26.0,824.5,1007.48,733.86
2016,10,8,12,30,887.0,115.0,2.8,26.0,826.0,1007.28,733.72
2016,10,8,12,45,887.0,113.5,2.8,26.5,819.0,1001.16,728.51
2016,10,8,13,0,887.0,112.0,2.8,27.0,812.0,991.29,721.08
2016,10,8,13,15,596.0,234.0,2.8,27.0,700.0,846.61,625.01
2016,10,8,13,30,305.0,356.0,2.8,27.0,588.0,677.66,502.69
2016,10,8,13,45,316.5,340.5,2.85,27.5,575.0,664.01,494.54
2016,10,8,14,0,328.0,325.0,2.9,28.0,562.0,648.54,484.09
2016,10,8,14,15,588.5,213.5,2.9,27.5,615.5,753.64,566.11
2016,10,8,14,30,849.0,102.0,2.9,27.0,669.0,829.31,621.31
2016,10,8,14,45,832.5,101.0,2.9,27.0,629.5,783.33,590.44
2016,10,8,15,0,816.0,100.0,2.9,27.0,590.0,735.68,559.01
2016,10,8,15,15,796.5,96.5,2.9,27.0,545.0,681.8,522.7
2016,10,8,15,30,777.0,93.0,2.9,27.0,500.0,627.17,483.6
2016,10,8,15,45,756.0,87.5,2.9,27.0,451.5,569.03,440.63
2016,10,8,16,0,735.0,82.0,2.9,27.0,403.0,510.97,396.39
2016,10,8,16,15,698.0,77.0,2.7,26.5,350.0,446.8,346.31
2016,10,8,16,30,661.0,72.0,2.5,26.0,297.0,384.12,295.77
2016,10,8,16,45,611.0,64.5,2.3,25.5,243.5,316.61,240.02
2016,10,8,17,0,561.0,57.0,2.1,25.0,190.0,254.03,186.71
2016,10,8,17,15,473.0,47.5,1.95,24.0,139.0,184.53,128.59
2016,10,8,17,30,385.0,38.0,1.8,23.0,88.0,125.52,79.39
2016,10,8,17,45,239.0,24.0,1.65,22.0,49.5,63.07,25.58
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,16.94,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,12.5,31.0,32.66,0.0
2016,10,9,7,0,387.0,27.0,2.2,13.0,62.0,98.67,55.03
2016,10,9,7,15,494.0,35.5,2.25,13.5,113.5,157.42,107.06
2016,10,9,7,30,601.0,44.0,2.3,14.0,165.0,228.72,169.2
2016,10,9,7,45,662.0,50.0,2.4,15.0,221.0,294.49,228.0
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,366.57,290.48
2016,10,9,8,15,701.0,68.0,2.6,17.0,315.5,412.08,330.3
2016,10,9,8,30,679.0,80.0,2.7,18.0,354.0,454.76,365.67
2016,10,9,8,45,579.0,122.0,2.85,19.0,377.0,479.69,384.56
2016,10,9,9,0,479.0,164.0,3.0,20.0,400.0,488.4,389.4
2016,10,9,9,15,456.0,189.5,2.9,20.5,431.5,524.37,415.15
