Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,30,433.0,215.0,2.8,21.0,463.0,556.81,437.22
2016,10,9,9,45,675.5,148.0,2.75,21.5,568.0,695.69,542.19
2016,10,9,10,0,918.0,81.0,2.7,22.0,673.0,835.75,638.23
2016,10,9,10,15,928.0,82.5,2.7,22.0,708.0,878.4,665.07
2016,10,9,10,30,938.0,84.0,2.7,22.0,743.0,918.33,690.63
2016,10,9,10,45,945.0,85.5,2.7,22.5,770.5,952.6,710.86
2016,10,9,11,0,952.0,87.0,2.7,23.0,798.0,983.54,728.76
2016,10,9,11,15,956.5,87.5,2.7,23.0,817.0,1007.48,743.44
2016,10,9,11,30,961.0,88.0,2.7,23.0,836.0,1027.67,755.78
2016,10,9,11,45,960.0,90.5,2.75,23.5,845.5,1040.89,762.74
2016,10,9,12,0,959.0,93.0,2.8,24.0,855.0,1050.06,767.25
2016,10,9,12,15,959.0,93.0,2.85,24.0,856.5,1053.32,769.63
2016,10,9,12,30,959.0,93.0,2.9,24.0,858.0,1052.5,769.58
2016,10,9,12,45,957.0,93.0,2.95,24.5,850.5,1045.65,764.32
2016,10,9,13,0,955.0,93.0,3.0,25.0,843.0,1034.78,756.67
2016,10,9,13,15,951.5,92.5,3.05,25.0,826.5,1017.97,746.78
2016,10,9,13,30,948.0,92.0,3.1,25.0,810.0,997.33,734.5
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.0,969.32,717.41
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,937.92,698.06
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.0,900.93,675.83
2016,10,9,14,30,915.0,88.0,3.2,24.0,694.0,861.03,651.41
2016,10,9,14,45,746.5,132.5,3.2,24.0,608.0,751.54,576.55
2016,10,9,15,0,578.0,177.0,3.2,24.0,522.0,637.06,493.53
2016,10,9,15,15,715.0,128.5,3.05,23.5,522.0,660.12,514.09
2016,10,9,15,30,852.0,80.0,2.9,23.0,522.0,660.81,516.82
2016,10,9,15,45,833.5,70.0,2.75,23.0,467.0,595.48,467.29
2016,10,9,16,0,815.0,60.0,2.6,23.0,412.0,527.13,414.54
2016,10,9,16,15,761.0,63.5,2.3,22.0,358.0,461.53,362.78
2016,10,9,16,30,707.0,67.0,2.0,21.0,304.0,397.15,310.28
2016,10,9,16,45,651.5,61.0,1.75,20.5,248.5,327.47,251.71
2016,10,9,17,0,596.0,55.0,1.5,20.0,193.0,262.43,195.4
2016,10,9,17,15,504.5,46.0,1.5,19.5,140.5,190.58,134.22
2016,10,9,17,30,413.0,37.0,1.5,19.0,88.0,129.6,82.37
2016,10,9,17,45,206.5,18.5,1.5,18.5,44.0,52.15,17.71
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.0,0.85,12.5,28.5,30.06,0.0
2016,10,10,7,0,325.0,28.0,0.8,13.0,57.0,89.74,49.95
2016,10,10,7,15,434.0,39.5,0.8,13.5,107.5,148.26,101.27
2016,10,10,7,30,543.0,51.0,0.8,14.0,158.0,220.35,162.78
2016,10,10,7,45,608.0,58.5,0.8,15.0,213.5,285.64,219.59
2016,10,10,8,0,673.0,66.0,0.8,16.0,269.0,357.85,280.27
2016,10,10,8,15,715.5,71.5,0.75,17.0,325.0,423.76,333.66
2016,10,10,8,30,758.0,77.0,0.7,18.0,381.0,491.99,386.23
2016,10,10,8,45,787.5,81.5,0.65,19.0,433.5,555.47,432.68
2016,10,10,9,0,817.0,86.0,0.6,20.0,486.0,619.99,477.56
2016,10,10,9,15,838.0,89.0,0.7,20.5,534.5,677.73,518.46
2016,10,10,9,30,859.0,92.0,0.8,21.0,583.0,734.91,556.53
2016,10,10,9,45,874.0,95.0,0.9,22.0,625.5,786.57,588.52
2016,10,10,10,0,889.0,98.0,1.0,23.0,668.0,830.99,615.16
2016,10,10,10,15,900.0,100.0,1.0,23.5,703.5,873.94,640.22
2016,10,10,10,30,911.0,102.0,1.0,24.0,739.0,914.32,663.24
2016,10,10,10,45,918.5,103.5,1.0,24.5,766.5,948.2,681.85
2016,10,10,11,0,926.0,105.0,1.0,25.0,794.0,978.87,698.37
2016,10,10,11,15,931.0,106.0,1.0,25.0,813.0,1003.24,712.3
2016,10,10,11,30,936.0,107.0,1.0,25.0,832.0,1023.97,724.12
2016,10,10,11,45,942.0,105.5,1.05,25.5,843.5,1039.15,732.24
2016,10,10,12,0,948.0,104.0,1.1,26.0,855.0,1050.48,738.19
2016,10,10,12,15,948.5,104.0,1.1,26.0,856.0,1054.12,740.12
2016,10,10,12,30,949.0,104.0,1.1,26.0,857.0,1053.73,739.87
2016,10,10,12,45,947.0,104.0,1.15,26.5,849.0,1046.87,735.43
2016,10,10,13,0,945.0,104.0,1.2,27.0,841.0,1036.04,728.77
2016,10,10,13,15,940.5,103.0,1.2,27.0,824.0,1017.8,718.25
2016,10,10,13,30,936.0,102.0,1.2,27.0,807.0,995.81,705.6
2016,10,10,13,45,929.0,100.5,1.3,27.0,781.5,967.36,690.63
2016,10,10,14,0,922.0,99.0,1.4,27.0,756.0,935.56,673.36
2016,10,10,14,15,912.0,97.5,1.4,27.0,723.0,898.0,650.8
2016,10,10,14,30,902.0,96.0,1.4,27.0,690.0,857.66,626.31
2016,10,10,14,45,890.5,92.5,1.45,27.0,650.0,811.37,598.21
2016,10,10,15,0,879.0,89.0,1.5,27.0,610.0,762.89,568.16
2016,10,10,15,15,860.0,86.5,1.55,27.0,563.5,712.55,536.25
2016,10,10,15,30,841.0,84.0,1.6,27.0,517.0,656.53,498.33
2016,10,10,15,45,816.0,80.0,1.7,27.0,465.5,594.56,454.4
2016,10,10,16,0,791.0,76.0,1.8,27.0,414.0,532.93,408.95
2016,10,10,16,15,754.0,71.0,1.6,26.0,359.0,464.88,357.22
2016,10,10,16,30,717.0,66.0,1.4,25.0,304.0,399.25,305.3
2016,10,10,16,45,661.5,59.5,1.25,24.5,248.0,328.58,247.34
2016,10,10,17,0,606.0,53.0,1.1,24.0,192.0,262.55,191.42
2016,10,10,17,15,513.5,44.0,1.1,22.5,139.0,190.05,131.36
2016,10,10,17,30,421.0,35.0,1.1,21.0,86.0,128.57,80.04
2016,10,10,17,45,210.5,17.5,1.15,20.0,43.0,50.99,13.45
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.95,14.5,27.5,29.62,0.0
2016,10,11,7,0,315.0,28.0,0.9,15.0,55.0,88.3,48.06
2016,10,11,7,15,426.0,39.0,1.0,15.5,105.0,146.21,99.06
2016,10,11,7,30,537.0,50.0,1.1,16.0,155.0,217.83,159.93
2016,10,11,7,45,600.5,57.5,1.25,17.0,209.5,282.17,216.14
2016,10,11,8,0,664.0,65.0,1.4,18.0,264.0,353.27,276.45
2016,10,11,8,15,706.5,70.5,1.4,19.0,318.5,418.58,330.05
2016,10,11,8,30,749.0,76.0,1.4,20.0,373.0,486.23,383.13
2016,10,11,8,45,778.5,80.0,1.45,21.0,425.0,548.61,430.25
2016,10,11,9,0,808.0,84.0,1.5,22.0,477.0,612.03,476.22
2016,10,11,9,15,828.5,87.0,1.55,23.0,524.5,668.89,515.74
2016,10,11,9,30,849.0,90.0,1.6,24.0,572.0,725.17,552.12
2016,10,11,9,45,865.0,92.5,1.7,25.0,614.0,776.52,584.13
2016,10,11,10,0,881.0,95.0,1.8,26.0,656.0,820.78,610.77
2016,10,11,10,15,891.5,96.5,1.8,26.0,691.0,862.38,636.79
2016,10,11,10,30,902.0,98.0,1.8,26.0,726.0,901.41,660.88
2016,10,11,10,45,910.0,99.5,1.8,26.5,753.0,935.39,680.2
2016,10,11,11,0,918.0,101.0,1.8,27.0,780.0,966.24,697.37
2016,10,11,11,15,923.0,101.5,1.85,27.5,799.0,989.8,710.49
2016,10,11,11,30,928.0,102.0,1.9,28.0,818.0,1009.78,721.45
2016,10,11,11,45,933.0,101.0,2.0,28.5,828.5,1024.35,729.75
2016,10,11,12,0,938.0,100.0,2.1,29.0,839.0,1035.1,735.8
2016,10,11,12,15,938.0,100.5,2.1,29.0,840.0,1038.71,737.81
2016,10,11,12,30,938.0,101.0,2.1,29.0,841.0,1038.34,737.58
2016,10,11,12,45,937.0,100.0,2.15,29.5,833.5,1031.33,732.54
2016,10,11,13,0,936.0,99.0,2.2,30.0,826.0,1020.38,725.23
2016,10,11,13,15,931.5,98.5,2.25,30.0,809.5,1002.77,715.34
2016,10,11,13,30,927.0,98.0,2.3,30.0,793.0,981.46,703.21
2016,10,11,13,45,921.5,96.0,2.35,30.0,768.0,953.98,687.18
2016,10,11,14,0,916.0,94.0,2.4,30.0,743.0,923.11,668.93
2016,10,11,14,15,906.5,92.5,2.4,30.0,710.5,886.15,646.18
2016,10,11,14,30,897.0,91.0,2.4,30.0,678.0,846.4,621.48
2016,10,11,14,45,880.5,90.0,2.4,30.0,637.0,799.15,591.52
2016,10,11,15,0,864.0,89.0,2.4,30.0,596.0,754.86,563.25
2016,10,11,15,15,845.5,86.0,2.35,29.5,550.5,700.27,528.2
2016,10,11,15,30,827.0,83.0,2.3,29.0,505.0,644.73,490.38
2016,10,11,15,45,801.5,79.0,2.3,29.0,454.0,583.21,445.67
2016,10,11,16,0,776.0,75.0,2.3,29.0,403.0,522.11,399.82
2016,10,11,16,15,739.0,70.5,2.0,28.0,349.0,455.51,348.85
2016,10,11,16,30,702.0,66.0,1.7,27.0,295.0,391.33,297.83
2016,10,11,16,45,647.0,59.5,1.45,26.5,240.0,321.92,240.79
2016,10,11,17,0,592.0,53.0,1.2,26.0,185.0,257.04,185.86
2016,10,11,17,15,498.0,43.5,1.2,24.5,133.0,184.66,126.35
2016,10,11,17,30,404.0,34.0,1.2,23.0,81.0,123.55,75.68
2016,10,11,17,45,202.0,17.0,1.25,22.0,40.5,48.67,8.09
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,17.5,25.5,27.12,0.0
2016,10,12,7,0,238.0,31.0,2.0,18.0,51.0,77.93,41.92
2016,10,12,7,15,350.0,44.0,2.2,19.0,98.5,134.02,90.74
2016,10,12,7,30,462.0,57.0,2.4,20.0,146.0,203.39,148.57
2016,10,12,7,45,539.5,64.0,2.6,21.0,200.0,267.82,203.85
2016,10,12,8,0,617.0,71.0,2.8,22.0,254.0,340.61,264.96
2016,10,12,8,15,661.0,77.0,2.9,22.5,308.0,404.54,318.29
2016,10,12,8,30,705.0,83.0,3.0,23.0,362.0,472.06,372.66
2016,10,12,8,45,743.0,85.5,3.2,24.0,414.0,533.98,420.56
2016,10,12,9,0,781.0,88.0,3.4,25.0,466.0,599.3,469.34
2016,10,12,9,15,802.5,91.0,3.45,25.5,513.0,655.52,510.32
2016,10,12,9,30,824.0,94.0,3.5,26.0,560.0,711.3,548.79
2016,10,12,9,45,842.0,95.5,3.55,26.5,601.5,761.95,582.08
2016,10,12,10,0,860.0,97.0,3.6,27.0,643.0,811.18,613.86
2016,10,12,10,15,871.0,99.0,3.6,27.5,677.0,847.39,635.98
2016,10,12,10,30,882.0,101.0,3.6,28.0,711.0,886.68,660.04
2016,10,12,10,45,890.0,102.5,3.6,28.5,737.5,920.03,679.82
2016,10,12,11,0,898.0,104.0,3.6,29.0,764.0,950.31,697.45
2016,10,12,11,15,902.5,104.5,3.55,29.5,782.5,972.93,709.65
2016,10,12,11,30,907.0,105.0,3.5,30.0,801.0,992.02,719.57
2016,10,12,11,45,910.0,105.5,3.5,30.5,811.0,1006.02,726.6
2016,10,12,12,0,913.0,106.0,3.5,31.0,821.0,1016.24,731.33
2016,10,12,12,15,913.0,106.0,3.45,31.0,822.0,1019.15,732.63
2016,10,12,12,30,913.0,106.0,3.4,31.0,823.0,1018.18,731.66
2016,10,12,12,45,911.5,105.0,3.4,31.5,815.0,1010.76,725.63
2016,10,12,13,0,910.0,104.0,3.4,32.0,807.0,999.53,717.37
2016,10,12,13,15,905.5,103.0,3.3,32.0,790.5,981.67,705.77
2016,10,12,13,30,901.0,102.0,3.2,32.0,774.0,960.23,692.02
2016,10,12,13,45,894.0,101.0,3.15,32.0,749.0,933.04,675.0
2016,10,12,14,0,887.0,100.0,3.1,32.0,724.0,902.64,655.94
2016,10,12,14,15,877.0,98.0,3.05,32.0,691.5,865.54,632.45
2016,10,12,14,30,867.0,96.0,3.0,32.0,659.0,825.79,607.12
2016,10,12,14,45,851.5,94.0,2.95,32.0,619.5,784.59,580.65
2016,10,12,15,0,836.0,92.0,2.9,32.0,580.0,735.91,548.82
2016,10,12,15,15,816.5,89.0,2.8,31.5,534.5,681.85,513.69
2016,10,12,15,30,797.0,86.0,2.7,31.0,489.0,627.0,475.66
2016,10,12,15,45,769.0,82.5,2.6,31.0,439.0,566.02,430.85
2016,10,12,16,0,741.0,79.0,2.5,31.0,389.0,505.77,385.32
2016,10,12,16,15,702.0,74.0,2.15,30.0,335.5,440.69,335.57
2016,10,12,16,30,663.0,69.0,1.8,29.0,282.0,377.25,285.32
2016,10,12,16,45,602.5,62.0,1.5,28.5,228.0,306.61,227.78
2016,10,12,17,0,542.0,55.0,1.2,28.0,174.0,242.14,173.82
2016,10,12,17,15,445.5,45.0,1.15,27.0,124.0,171.8,116.41
2016,10,12,17,30,349.0,35.0,1.1,26.0,74.0,113.06,68.24
2016,10,12,17,45,174.5,17.5,1.1,25.0,37.0,44.87,1.58
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,18.0,10.0,9.53,0.0
2016,10,13,7,0,0.0,20.0,1.9,18.0,20.0,18.57,7.55
2016,10,13,7,15,0.0,40.5,1.95,18.5,40.5,38.42,25.8
2016,10,13,7,30,0.0,61.0,2.0,19.0,61.0,58.29,42.88
2016,10,13,7,45,5.5,83.0,2.05,19.5,85.0,81.62,62.47
2016,10,13,8,0,11.0,105.0,2.1,20.0,109.0,105.62,82.31
2016,10,13,8,15,17.5,126.0,2.0,20.5,132.5,129.71,101.86
2016,10,13,8,30,24.0,147.0,1.9,21.0,156.0,154.58,121.66
2016,10,13,8,45,27.0,167.5,1.85,21.5,179.0,183.83,144.55
2016,10,13,9,0,30.0,188.0,1.8,22.0,202.0,208.15,163.08
2016,10,13,9,15,32.0,206.5,1.55,22.5,223.0,229.98,179.17
2016,10,13,9,30,34.0,225.0,1.3,23.0,244.0,252.05,195.08
2016,10,13,9,45,137.5,256.5,1.1,23.5,342.0,375.95,289.8
2016,10,13,10,0,241.0,288.0,0.9,24.0,440.0,498.75,378.36
2016,10,13,10,15,243.5,303.5,0.8,24.5,464.0,526.31,394.67
2016,10,13,10,30,246.0,319.0,0.7,25.0,488.0,553.24,410.94
2016,10,13,10,45,243.0,335.0,0.65,26.0,507.5,575.1,422.84
2016,10,13,11,0,240.0,351.0,0.6,27.0,527.0,595.93,433.81
2016,10,13,11,15,343.5,329.0,0.75,27.5,588.0,687.05,497.42
2016,10,13,11,30,447.0,307.0,0.9,28.0,649.0,779.96,559.95
2016,10,13,11,45,640.5,220.5,1.1,28.5,716.0,884.39,632.47
2016,10,13,12,0,834.0,134.0,1.3,29.0,783.0,977.92,691.23
2016,10,13,12,15,834.0,134.0,1.5,29.0,784.0,980.58,694.62
2016,10,13,12,30,834.0,134.0,1.7,29.0,785.0,979.62,696.78
2016,10,13,12,45,703.0,200.0,1.9,29.5,745.5,925.96,664.06
2016,10,13,13,0,572.0,266.0,2.1,30.0,706.0,859.26,620.21
2016,10,13,13,15,522.0,275.5,2.15,30.0,670.5,813.58,590.51
2016,10,13,13,30,472.0,285.0,2.2,30.0,635.0,766.99,559.58
2016,10,13,13,45,423.0,293.5,2.3,30.0,599.0,719.95,528.25
2016,10,13,14,0,374.0,302.0,2.4,30.0,563.0,663.03,489.8
2016,10,13,14,15,590.5,205.0,2.4,29.5,596.0,741.99,551.79
2016,10,13,14,30,807.0,108.0,2.4,29.0,629.0,794.44,590.61
2016,10,13,14,45,758.5,118.5,2.4,29.0,584.5,737.53,552.56
2016,10,13,15,0,710.0,129.0,2.4,29.0,540.0,684.53,517.14
2016,10,13,15,15,503.5,168.0,2.35,28.5,448.0,545.51,416.45
2016,10,13,15,30,297.0,207.0,2.3,28.0,356.0,419.55,322.36
2016,10,13,15,45,451.0,156.5,2.25,28.0,356.0,450.68,348.0
2016,10,13,16,0,605.0,106.0,2.2,28.0,356.0,460.45,355.35
2016,10,13,16,15,561.0,98.0,2.0,27.5,305.0,395.61,304.74
2016,10,13,16,30,517.0,90.0,1.8,27.0,254.0,334.38,255.84
2016,10,13,16,45,453.0,79.5,1.65,26.5,203.5,264.78,199.48
2016,10,13,17,0,389.0,69.0,1.5,26.0,153.0,205.12,149.87
2016,10,13,17,15,295.0,54.0,1.45,25.5,107.0,140.32,97.02
2016,10,13,17,30,201.0,39.0,1.4,25.0,61.0,87.2,53.84
2016,10,13,17,45,100.5,19.5,1.35,24.5,30.5,35.86,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.5,15.0,0.9,19.5,20.5,21.67,0.0
2016,10,14,7,0,141.0,30.0,1.0,20.0,41.0,60.56,30.94
2016,10,14,7,15,246.0,46.0,1.1,20.5,84.5,111.93,75.85
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,175.28,127.85
2016,10,14,7,45,175.5,63.0,1.35,21.5,96.0,130.84,99.22
2016,10,14,8,0,0.0,64.0,1.5,22.0,64.0,59.74,43.98
2016,10,14,8,15,0.0,73.5,1.6,22.5,73.5,68.67,51.28
2016,10,14,8,30,0.0,83.0,1.7,23.0,83.0,77.64,58.37
2016,10,14,8,45,0.0,68.0,1.8,23.5,68.0,63.26,46.36
2016,10,14,9,0,0.0,53.0,1.9,24.0,53.0,49.28,34.74
2016,10,14,9,15,8.0,126.5,1.9,24.5,131.0,124.9,95.5
2016,10,14,9,30,16.0,200.0,1.9,25.0,209.0,204.53,157.43
2016,10,14,9,45,25.5,227.0,1.95,25.5,243.0,239.52,183.68
2016,10,14,10,0,35.0,254.0,2.0,26.0,277.0,285.95,218.27
2016,10,14,10,15,114.5,290.5,2.0,26.5,368.5,404.29,307.42
2016,10,14,10,30,194.0,327.0,2.0,27.0,460.0,517.21,389.14
2016,10,14,10,45,188.5,341.0,2.0,27.5,474.5,533.18,398.21
2016,10,14,11,0,183.0,355.0,2.0,28.0,489.0,548.21,407.15
2016,10,14,11,15,300.0,337.5,1.95,28.0,562.5,655.63,484.26
2016,10,14,11,30,417.0,320.0,1.9,28.0,636.0,753.0,551.81
2016,10,14,11,45,635.5,219.0,1.9,28.0,708.0,877.33,639.13
2016,10,14,12,0,854.0,118.0,1.9,28.0,780.0,969.8,697.2
2016,10,14,12,15,854.5,118.0,1.9,28.0,781.5,972.9,698.06
2016,10,14,12,30,855.0,118.0,1.9,28.0,783.0,972.37,697.73
2016,10,14,12,45,855.0,116.5,1.9,28.5,776.0,966.08,692.56
2016,10,14,13,0,855.0,115.0,1.9,29.0,769.0,956.18,685.32
2016,10,14,13,15,850.5,114.5,1.9,29.0,753.0,939.57,675.33
2016,10,14,13,30,846.0,114.0,1.9,29.0,737.0,927.29,668.3
2016,10,14,13,45,840.0,112.0,1.9,29.0,713.5,900.68,652.07
2016,10,14,14,0,834.0,110.0,1.9,29.0,690.0,871.0,633.98
2016,10,14,14,15,823.5,108.0,1.9,29.0,658.5,834.58,611.4
2016,10,14,14,30,813.0,106.0,1.9,29.0,627.0,795.72,587.07
2016,10,14,14,45,797.5,103.0,1.9,29.0,588.5,749.64,557.62
2016,10,14,15,0,782.0,100.0,1.9,29.0,550.0,701.98,526.74
2016,10,14,15,15,761.5,97.0,1.9,29.0,506.0,649.57,491.62
2016,10,14,15,30,741.0,94.0,1.9,29.0,462.0,596.61,454.03
2016,10,14,15,45,711.0,89.5,1.95,29.0,413.0,537.74,411.22
2016,10,14,16,0,681.0,85.0,2.0,29.0,364.0,478.32,366.63
2016,10,14,16,15,639.5,79.5,1.85,28.5,312.5,413.65,316.71
2016,10,14,16,30,598.0,74.0,1.7,28.0,261.0,352.17,267.58
2016,10,14,16,45,534.0,66.0,1.55,27.5,209.0,283.09,211.39
2016,10,14,17,0,470.0,58.0,1.4,27.0,157.0,220.68,159.27
2016,10,14,17,15,369.0,46.5,1.3,26.0,110.0,152.36,103.64
2016,10,14,17,30,268.0,35.0,1.2,25.0,63.0,95.75,57.2
2016,10,14,17,45,134.0,17.5,1.1,24.5,31.5,37.81,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,22.12,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,62.2,30.12
2016,10,15,7,15,270.5,44.0,3.25,21.5,85.0,115.63,77.65
2016,10,15,7,30,383.0,59.0,3.4,22.0,129.0,181.58,132.07
2016,10,15,7,45,460.0,68.0,3.6,22.5,180.5,244.42,185.79
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,314.41,244.86
2016,10,15,8,15,268.5,93.0,3.95,23.5,170.5,234.6,185.34
2016,10,15,8,30,0.0,109.0,4.1,24.0,109.0,103.44,79.02
2016,10,15,8,45,3.5,135.0,4.35,24.5,136.5,131.02,101.02
2016,10,15,9,0,7.0,161.0,4.6,25.0,164.0,159.1,122.95
2016,10,15,9,15,9.5,176.5,4.6,25.5,181.5,176.2,135.88
2016,10,15,9,30,12.0,192.0,4.6,26.0,199.0,193.59,148.9
2016,10,15,9,45,97.0,242.0,4.65,27.0,302.5,319.74,247.48
2016,10,15,10,0,182.0,292.0,4.7,28.0,406.0,456.43,350.12
2016,10,15,10,15,178.5,309.5,4.65,28.0,426.0,479.1,365.55
2016,10,15,10,30,175.0,327.0,4.6,28.0,446.0,501.01,380.65
2016,10,15,10,45,506.0,223.0,4.6,28.5,586.0,712.81,541.07
2016,10,15,11,0,837.0,119.0,4.6,29.0,726.0,915.96,681.54
2016,10,15,11,15,842.5,120.0,4.6,29.5,744.0,938.99,693.68
2016,10,15,11,30,848.0,121.0,4.6,30.0,762.0,958.71,704.75
2016,10,15,11,45,489.5,251.0,4.6,30.5,622.0,765.83,568.74
2016,10,15,12,0,131.0,381.0,4.6,31.0,482.0,537.08,397.08
2016,10,15,12,15,216.0,373.0,4.55,31.0,540.0,611.37,453.11
2016,10,15,12,30,301.0,365.0,4.5,31.0,598.0,698.94,516.06
2016,10,15,12,45,291.0,363.5,4.5,31.0,587.0,685.79,506.38
2016,10,15,13,0,281.0,362.0,4.5,31.0,576.0,671.45,496.43
2016,10,15,13,15,574.0,233.5,4.5,31.0,658.0,815.77,605.53
2016,10,15,13,30,867.0,105.0,4.5,31.0,740.0,927.69,682.57
2016,10,15,13,45,587.0,209.5,4.5,31.5,633.5,781.6,581.0
2016,10,15,14,0,307.0,314.0,4.5,32.0,527.0,616.86,458.8
2016,10,15,14,15,572.0,205.0,4.45,32.0,578.0,724.59,542.86
2016,10,15,14,30,837.0,96.0,4.4,32.0,629.0,802.56,599.19
2016,10,15,14,45,817.5,95.5,4.4,32.0,589.5,755.38,567.33
2016,10,15,15,0,798.0,95.0,4.4,32.0,550.0,706.85,534.88
2016,10,15,15,15,777.0,92.0,4.3,31.5,505.5,653.47,499.02
2016,10,15,15,30,756.0,89.0,4.2,31.0,461.0,599.57,460.42
2016,10,15,15,45,724.5,85.0,4.15,31.0,411.5,538.09,414.34
2016,10,15,16,0,693.0,81.0,4.1,31.0,362.0,479.28,368.97
2016,10,15,16,15,651.0,75.5,3.75,30.5,310.5,413.85,317.62
2016,10,15,16,30,609.0,70.0,3.4,30.0,259.0,351.67,267.25
2016,10,15,16,45,545.0,62.5,3.1,29.5,207.0,282.68,210.57
2016,10,15,17,0,481.0,55.0,2.8,29.0,155.0,220.36,158.13
2016,10,15,17,15,376.5,44.0,2.55,28.0,107.5,151.24,101.78
2016,10,15,17,30,272.0,33.0,2.3,27.0,60.0,94.79,55.21
2016,10,15,17,45,136.0,16.5,2.05,26.5,30.0,36.64,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,22.0,19.5,21.09,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,58.76,27.04
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.5,112.98,75.79
2016,10,16,7,30,363.0,62.0,4.4,23.0,128.0,179.25,130.25
2016,10,16,7,45,452.5,70.5,4.65,23.5,180.5,244.36,185.45
2016,10,16,8,0,542.0,79.0,4.9,24.0,233.0,318.57,247.84
2016,10,16,8,15,591.5,86.0,5.0,24.5,285.5,381.84,300.85
2016,10,16,8,30,641.0,93.0,5.1,25.0,338.0,449.38,355.74
2016,10,16,8,45,691.0,93.5,5.25,25.5,390.5,513.93,407.06
2016,10,16,9,0,741.0,94.0,5.4,26.0,443.0,581.67,459.46
2016,10,16,9,15,764.5,97.5,5.35,26.5,489.5,635.77,499.61
2016,10,16,9,30,788.0,101.0,5.3,27.0,536.0,691.58,539.37
2016,10,16,9,45,816.5,99.0,5.3,28.0,578.5,744.56,573.98
2016,10,16,10,0,845.0,97.0,5.3,29.0,621.0,796.92,607.37
2016,10,16,10,15,857.0,99.0,5.2,29.0,655.0,839.1,635.0
2016,10,16,10,30,869.0,101.0,5.1,29.0,689.0,872.4,656.2
2016,10,16,10,45,882.5,99.5,5.1,29.5,716.5,906.62,677.15
2016,10,16,11,0,896.0,98.0,5.1,30.0,744.0,938.07,696.05
2016,10,16,11,15,901.0,99.0,5.05,30.5,762.5,961.38,709.03
2016,10,16,11,30,906.0,100.0,5.0,31.0,781.0,981.19,719.69
2016,10,16,11,45,913.5,97.5,5.0,31.5,791.5,995.84,727.35
2016,10,16,12,0,921.0,95.0,5.0,32.0,802.0,1006.8,732.69
2016,10,16,12,15,921.5,95.0,4.95,32.0,803.0,1009.98,734.2
2016,10,16,12,30,922.0,95.0,4.9,32.0,804.0,1009.26,733.37
2016,10,16,12,45,920.5,95.0,4.85,32.5,796.5,1002.72,727.37
2016,10,16,13,0,919.0,95.0,4.8,33.0,789.0,992.34,719.07
2016,10,16,13,15,914.5,94.0,4.7,33.0,772.5,974.22,707.1
2016,10,16,13,30,910.0,93.0,4.6,33.0,756.0,952.49,693.1
2016,10,16,13,45,902.5,92.0,4.6,33.0,731.0,924.57,675.56
2016,10,16,14,0,895.0,91.0,4.6,33.0,706.0,893.46,655.92
2016,10,16,14,15,885.0,89.5,4.55,33.0,673.5,856.66,632.2
2016,10,16,14,30,875.0,88.0,4.5,33.0,641.0,817.22,606.6
2016,10,16,14,45,861.5,85.5,4.45,33.0,601.5,771.52,576.5
2016,10,16,15,0,848.0,83.0,4.4,33.0,562.0,723.93,544.82
2016,10,16,15,15,828.5,80.0,4.25,32.5,517.0,674.21,512.02
2016,10,16,15,30,809.0,77.0,4.1,32.0,472.0,619.05,472.99
2016,10,16,15,45,780.5,74.0,4.0,31.5,422.0,558.06,428.27
2016,10,16,16,0,752.0,71.0,3.9,31.0,372.0,497.86,382.67
2016,10,16,16,15,711.5,66.0,3.5,30.5,319.0,430.76,329.9
2016,10,16,16,30,671.0,61.0,3.1,30.0,266.0,366.55,277.72
2016,10,16,16,45,608.0,55.0,2.75,29.5,212.5,297.27,220.43
2016,10,16,17,0,545.0,49.0,2.4,29.0,159.0,233.43,166.33
2016,10,16,17,15,439.5,39.0,2.2,28.0,110.0,161.52,107.4
2016,10,16,17,30,334.0,29.0,2.0,27.0,61.0,102.44,57.62
2016,10,16,17,45,167.0,14.5,1.85,26.0,30.5,35.26,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,20.69,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,57.3,24.77
2016,10,17,7,15,242.0,45.5,4.05,22.5,81.5,111.31,74.57
2016,10,17,7,30,354.0,62.0,4.3,23.0,125.0,176.85,128.43
2016,10,17,7,45,447.5,70.0,4.6,23.5,178.0,242.16,183.69
2016,10,17,8,0,541.0,78.0,4.9,24.0,231.0,317.15,246.7
2016,10,17,8,15,590.5,85.5,5.0,24.5,283.0,380.82,300.05
2016,10,17,8,30,640.0,93.0,5.1,25.0,335.0,448.76,355.29
2016,10,17,8,45,694.0,92.0,5.2,25.5,388.5,513.82,406.98
2016,10,17,9,0,748.0,91.0,5.3,26.0,442.0,580.63,458.68
2016,10,17,9,15,771.5,94.5,5.3,26.5,488.0,636.82,500.48
2016,10,17,9,30,795.0,98.0,5.3,27.0,534.0,692.83,540.42
2016,10,17,9,45,821.5,96.5,5.35,28.0,576.0,744.99,574.63
2016,10,17,10,0,848.0,95.0,5.4,29.0,618.0,796.37,607.58
2016,10,17,10,15,859.5,97.0,5.35,29.0,652.0,832.1,631.02
2016,10,17,10,30,871.0,99.0,5.3,29.0,686.0,871.04,656.6
2016,10,17,10,45,883.0,98.5,5.3,29.5,713.0,905.0,677.44
2016,10,17,11,0,895.0,98.0,5.3,30.0,740.0,936.13,696.21
2016,10,17,11,15,900.0,98.5,5.25,30.5,758.0,958.78,708.85
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,977.94,719.16
2016,10,17,11,45,907.5,100.0,5.2,31.5,785.5,991.66,726.26
2016,10,17,12,0,910.0,101.0,5.2,32.0,795.0,1001.63,731.0
2016,10,17,12,15,910.0,101.0,5.15,32.0,795.5,1004.24,732.18
2016,10,17,12,30,910.0,101.0,5.1,32.0,796.0,1003.0,731.02
2016,10,17,12,45,908.0,100.5,5.05,32.5,788.0,995.44,724.36
2016,10,17,13,0,906.0,100.0,5.0,33.0,780.0,984.1,715.43
2016,10,17,13,15,901.0,99.0,4.95,33.0,763.5,965.66,703.49
2016,10,17,13,30,896.0,98.0,4.9,33.0,747.0,943.69,689.37
2016,10,17,13,45,889.0,96.5,4.85,33.0,722.0,915.96,671.5
2016,10,17,14,0,882.0,95.0,4.8,33.0,697.0,885.06,651.57
2016,10,17,14,15,871.0,93.5,4.7,33.0,664.5,847.81,627.02
2016,10,17,14,30,860.0,92.0,4.6,33.0,632.0,808.04,600.89
2016,10,17,14,45,844.0,90.0,4.55,33.0,592.5,766.78,573.77
2016,10,17,15,0,828.0,88.0,4.5,33.0,553.0,718.18,541.27
2016,10,17,15,15,807.5,85.0,4.4,32.5,508.0,663.98,505.28
2016,10,17,15,30,787.0,82.0,4.3,32.0,463.0,609.14,466.14
2016,10,17,15,45,758.0,78.5,4.2,32.0,413.5,548.39,420.59
2016,10,17,16,0,729.0,75.0,4.1,32.0,364.0,488.52,374.44
2016,10,17,16,15,687.5,70.0,3.7,31.0,311.5,423.44,323.93
2016,10,17,16,30,646.0,65.0,3.3,30.0,259.0,360.25,273.14
2016,10,17,16,45,582.5,57.5,2.95,29.5,206.0,289.63,214.87
2016,10,17,17,0,519.0,50.0,2.6,29.0,153.0,225.61,160.71
2016,10,17,17,15,411.5,39.5,2.4,28.0,105.0,154.43,102.53
2016,10,17,17,30,304.0,29.0,2.2,27.0,57.0,96.37,53.14
2016,10,17,17,45,152.0,14.5,2.05,26.5,28.5,33.13,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.0,9.0,8.58,0.0
2016,10,18,7,0,0.0,18.0,3.7,22.0,18.0,16.71,3.75
2016,10,18,7,15,6.0,40.0,3.95,22.5,41.0,39.86,25.93
2016,10,18,7,30,12.0,62.0,4.2,23.0,64.0,63.57,45.95
2016,10,18,7,45,27.5,84.0,4.5,23.5,91.0,94.41,71.48
2016,10,18,8,0,43.0,106.0,4.8,24.0,118.0,124.69,96.42
2016,10,18,8,15,47.5,129.5,4.8,24.5,145.5,153.31,119.67
2016,10,18,8,30,52.0,153.0,4.8,25.0,173.0,182.45,142.85
2016,10,18,8,45,83.0,177.5,4.85,26.0,214.0,228.44,178.93
2016,10,18,9,0,114.0,202.0,4.9,27.0,255.0,285.5,222.92
2016,10,18,9,15,183.0,220.5,4.85,27.5,316.0,357.15,278.41
2016,10,18,9,30,252.0,239.0,4.8,28.0,377.0,444.45,344.41
2016,10,18,9,45,363.0,232.0,4.8,28.5,446.0,531.74,410.28
2016,10,18,10,0,474.0,225.0,4.8,29.0,515.0,638.0,488.08
2016,10,18,10,15,646.5,171.5,4.7,29.0,591.0,746.26,568.02
2016,10,18,10,30,819.0,118.0,4.6,29.0,667.0,853.3,640.86
2016,10,18,10,45,830.0,119.0,4.55,29.5,693.5,887.03,660.79
2016,10,18,11,0,841.0,120.0,4.5,30.0,720.0,918.01,679.14
2016,10,18,11,15,846.5,121.0,4.4,30.5,737.5,940.92,691.72
2016,10,18,11,30,852.0,122.0,4.3,31.0,755.0,960.51,702.1
2016,10,18,11,45,872.5,113.0,4.25,31.5,768.0,971.39,707.03
2016,10,18,12,0,893.0,104.0,4.2,32.0,781.0,987.26,715.38
2016,10,18,12,15,679.0,202.0,4.1,32.0,717.5,905.28,660.61
2016,10,18,12,30,465.0,300.0,4.0,32.0,654.0,798.38,583.94
2016,10,18,12,45,463.0,297.5,3.95,32.0,647.0,790.86,579.45
2016,10,18,13,0,461.0,295.0,3.9,32.0,640.0,781.19,572.99
2016,10,18,13,15,341.0,321.5,3.8,32.0,574.0,678.31,499.68
2016,10,18,13,30,221.0,348.0,3.7,32.0,508.0,577.69,426.88
2016,10,18,13,45,249.5,331.0,3.6,32.0,505.0,579.4,429.74
2016,10,18,14,0,278.0,314.0,3.5,32.0,502.0,591.13,438.95
2016,10,18,14,15,201.5,303.0,3.4,31.5,436.0,493.97,369.44
2016,10,18,14,30,125.0,292.0,3.3,31.0,370.0,413.29,310.54
2016,10,18,14,45,125.5,272.5,3.25,31.0,346.5,387.64,292.66
2016,10,18,15,0,126.0,253.0,3.2,31.0,323.0,361.67,274.16
2016,10,18,15,15,235.5,220.5,3.0,30.5,338.5,405.18,309.7
2016,10,18,15,30,345.0,188.0,2.8,30.0,354.0,428.38,329.18
2016,10,18,15,45,333.0,169.0,2.65,30.0,315.0,383.21,294.96
2016,10,18,16,0,321.0,150.0,2.5,30.0,276.0,338.52,260.65
2016,10,18,16,15,306.5,129.5,2.15,29.5,235.5,291.61,224.07
2016,10,18,16,30,292.0,109.0,1.8,29.0,195.0,245.79,187.31
2016,10,18,16,45,260.5,89.0,1.5,28.5,154.5,195.48,146.28
2016,10,18,17,0,229.0,69.0,1.2,28.0,114.0,148.61,107.28
2016,10,18,17,15,173.5,49.5,1.2,27.5,77.5,99.96,67.5
2016,10,18,17,30,118.0,30.0,1.2,27.0,41.0,57.86,31.15
2016,10,18,17,45,59.0,15.0,1.2,26.5,20.5,21.72,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,35.0,12.5,2.05,22.5,14.5,15.63,0.0
2016,10,19,7,0,70.0,25.0,2.2,23.0,29.0,40.3,13.21
