Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,15,150.0,44.0,2.4,23.0,66.0,85.45,56.83
2016,10,19,7,30,230.0,63.0,2.6,23.0,103.0,138.01,100.22
2016,10,19,7,45,291.0,78.5,2.85,23.5,147.5,194.85,147.96
2016,10,19,8,0,352.0,94.0,3.1,24.0,192.0,254.38,197.67
2016,10,19,8,15,386.5,108.5,3.3,24.5,236.0,307.06,241.33
2016,10,19,8,30,421.0,123.0,3.5,25.0,280.0,362.93,286.38
2016,10,19,8,45,429.0,142.0,3.7,25.5,321.5,411.28,324.23
2016,10,19,9,0,437.0,161.0,3.9,26.0,363.0,459.42,360.86
2016,10,19,9,15,390.5,191.0,3.95,26.5,385.0,473.14,369.74
2016,10,19,9,30,344.0,221.0,4.0,27.0,407.0,490.62,380.76
2016,10,19,9,45,357.0,237.0,4.05,27.5,442.5,532.72,410.82
2016,10,19,10,0,370.0,253.0,4.1,28.0,478.0,574.76,440.18
2016,10,19,10,15,365.0,270.0,4.1,28.0,502.5,602.69,459.31
2016,10,19,10,30,360.0,287.0,4.1,28.0,527.0,629.01,477.15
2016,10,19,10,45,433.0,272.5,4.1,28.5,572.0,700.01,527.57
2016,10,19,11,0,506.0,258.0,4.1,29.0,617.0,762.28,570.92
2016,10,19,11,15,478.5,277.0,4.1,29.0,623.0,767.82,572.98
2016,10,19,11,30,451.0,296.0,4.1,29.0,629.0,770.21,573.25
2016,10,19,11,45,453.0,299.0,4.1,29.5,637.5,780.98,579.23
2016,10,19,12,0,455.0,302.0,4.1,30.0,646.0,789.67,583.77
2016,10,19,12,15,458.5,301.0,4.05,30.0,647.5,793.41,586.12
2016,10,19,12,30,462.0,300.0,4.0,30.0,649.0,794.98,587.1
2016,10,19,12,45,658.0,206.5,4.0,30.0,698.0,883.85,652.8
2016,10,19,13,0,854.0,113.0,4.0,30.0,747.0,946.28,694.31
2016,10,19,13,15,604.5,215.5,3.95,30.0,659.5,826.34,612.74
2016,10,19,13,30,355.0,318.0,3.9,30.0,572.0,680.5,506.12
2016,10,19,13,45,321.0,313.5,3.9,30.0,537.5,636.73,475.94
2016,10,19,14,0,287.0,309.0,3.9,30.0,503.0,593.31,445.15
2016,10,19,14,15,384.5,266.5,3.85,29.5,513.0,619.04,467.94
2016,10,19,14,30,482.0,224.0,3.8,29.0,523.0,648.93,492.86
2016,10,19,14,45,609.0,168.0,3.75,29.0,521.0,671.54,512.21
2016,10,19,15,0,736.0,112.0,3.7,29.0,519.0,677.51,519.31
2016,10,19,15,15,683.0,114.5,3.55,29.0,467.5,610.93,470.21
2016,10,19,15,30,630.0,117.0,3.4,29.0,416.0,546.75,422.32
2016,10,19,15,45,627.5,105.0,3.25,29.0,375.5,499.83,386.86
2016,10,19,16,0,625.0,93.0,3.1,29.0,335.0,451.55,349.19
2016,10,19,16,15,578.0,86.0,2.8,28.5,284.5,385.93,297.47
2016,10,19,16,30,531.0,79.0,2.5,28.0,234.0,324.22,247.39
2016,10,19,16,45,468.5,68.5,2.2,27.5,184.5,257.49,192.39
2016,10,19,17,0,406.0,58.0,1.9,27.0,135.0,197.38,141.78
2016,10,19,17,15,295.5,44.5,1.8,26.5,90.5,128.67,86.08
2016,10,19,17,30,185.0,31.0,1.7,26.0,46.0,74.42,39.18
2016,10,19,17,45,92.5,15.5,1.6,25.5,23.0,26.3,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.0,12.0,3.8,21.0,13.5,13.78,0.0
2016,10,20,7,0,44.0,24.0,4.2,21.0,27.0,32.95,8.47
2016,10,20,7,15,130.5,46.5,4.5,21.0,66.5,84.32,56.9
2016,10,20,7,30,217.0,69.0,4.8,21.0,106.0,141.45,104.21
2016,10,20,7,45,108.5,36.0,5.1,21.5,54.5,78.04,57.32
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.5,6.3,22.5,6.5,6.03,0.0
2016,10,20,9,0,0.0,8.0,6.6,23.0,8.0,7.42,0.47
2016,10,20,9,15,0.0,16.5,6.7,23.0,16.5,15.32,6.96
2016,10,20,9,30,0.0,25.0,6.8,23.0,25.0,23.23,13.41
2016,10,20,9,45,9.0,122.5,6.9,23.5,128.0,122.2,93.74
2016,10,20,10,0,18.0,220.0,7.0,24.0,231.0,227.56,177.06
2016,10,20,10,15,56.5,264.0,7.0,24.0,301.0,317.06,247.71
2016,10,20,10,30,95.0,308.0,7.0,24.0,371.0,400.23,312.36
2016,10,20,10,45,165.5,322.5,7.0,24.5,437.5,493.49,384.17
2016,10,20,11,0,236.0,337.0,7.0,25.0,504.0,577.75,447.92
2016,10,20,11,15,369.5,304.5,6.95,25.0,573.0,683.62,529.66
2016,10,20,11,30,503.0,272.0,6.9,25.0,642.0,793.22,612.37
2016,10,20,11,45,440.0,302.0,6.9,25.5,628.5,771.32,592.56
2016,10,20,12,0,377.0,332.0,6.9,26.0,615.0,734.6,562.83
2016,10,20,12,15,614.5,228.5,6.9,26.0,690.5,869.16,667.03
2016,10,20,12,30,852.0,125.0,6.9,26.0,766.0,978.34,744.59
2016,10,20,12,45,856.5,121.5,6.9,26.5,760.0,973.73,739.6
2016,10,20,13,0,861.0,118.0,6.9,27.0,754.0,965.39,732.68
2016,10,20,13,15,445.0,200.5,6.9,27.0,529.0,654.59,506.95
2016,10,20,13,30,29.0,283.0,6.9,27.0,304.0,316.25,241.33
2016,10,20,13,45,224.0,278.0,6.9,27.0,428.5,510.22,395.23
2016,10,20,14,0,419.0,273.0,6.9,27.0,553.0,667.75,516.82
2016,10,20,14,15,622.0,188.5,6.85,26.5,582.5,748.98,582.79
2016,10,20,14,30,825.0,104.0,6.8,26.0,612.0,794.75,619.35
2016,10,20,14,45,810.0,101.5,6.8,26.0,573.5,749.32,587.15
2016,10,20,15,0,795.0,99.0,6.8,26.0,535.0,702.25,553.77
2016,10,20,15,15,774.5,95.5,6.7,25.5,491.0,648.97,515.28
2016,10,20,15,30,754.0,92.0,6.6,25.0,447.0,595.13,474.52
2016,10,20,15,45,734.5,85.0,6.5,25.0,399.5,539.62,430.52
2016,10,20,16,0,715.0,78.0,6.4,25.0,352.0,482.26,383.94
2016,10,20,16,15,673.5,72.0,6.1,24.5,300.0,415.84,329.32
2016,10,20,16,30,632.0,66.0,5.8,24.0,248.0,352.57,275.66
2016,10,20,16,45,576.5,57.0,5.5,23.5,196.5,284.46,216.92
2016,10,20,17,0,521.0,48.0,5.2,23.0,145.0,222.03,161.79
2016,10,20,17,15,409.0,37.0,4.85,22.0,97.5,149.74,100.73
2016,10,20,17,30,297.0,26.0,4.5,21.0,50.0,89.64,44.73
2016,10,20,17,45,148.5,13.0,4.2,20.5,25.0,30.75,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.0,27.4,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,40.0,80.79,20.14
2016,10,21,7,15,462.0,30.0,2.8,12.5,89.5,145.34,96.22
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,222.47,163.78
2016,10,21,7,45,661.0,46.0,3.2,14.0,194.0,290.45,225.21
2016,10,21,8,0,732.0,52.0,3.4,15.0,249.0,365.73,291.44
2016,10,21,8,15,774.5,56.0,3.45,15.5,304.5,432.38,349.48
2016,10,21,8,30,817.0,60.0,3.5,16.0,360.0,502.11,407.84
2016,10,21,8,45,847.0,63.0,3.6,17.0,412.5,563.06,456.61
2016,10,21,9,0,877.0,66.0,3.7,18.0,465.0,627.6,506.17
2016,10,21,9,15,896.5,68.5,3.6,18.5,512.5,685.04,548.75
2016,10,21,9,30,916.0,71.0,3.5,19.0,560.0,741.62,587.23
2016,10,21,9,45,931.0,72.5,3.4,19.5,602.0,792.43,620.59
2016,10,21,10,0,946.0,74.0,3.3,20.0,644.0,841.34,651.89
2016,10,21,10,15,955.5,75.5,3.2,20.0,678.5,883.48,679.12
2016,10,21,10,30,965.0,77.0,3.1,20.0,713.0,922.78,704.06
2016,10,21,10,45,972.0,77.5,3.05,20.5,739.5,955.63,723.32
2016,10,21,11,0,979.0,78.0,3.0,21.0,766.0,985.06,740.15
2016,10,21,11,15,983.5,79.0,2.9,21.5,784.0,1009.17,752.88
2016,10,21,11,30,988.0,80.0,2.8,22.0,802.0,1029.45,763.04
2016,10,21,11,45,989.0,81.0,2.75,22.5,811.5,1042.44,768.92
2016,10,21,12,0,990.0,82.0,2.7,23.0,821.0,1051.34,772.3
2016,10,21,12,15,989.5,82.0,2.65,23.0,821.5,1053.5,772.98
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,1051.5,771.2
2016,10,21,12,45,987.0,81.5,2.6,23.0,813.0,1043.34,766.17
2016,10,21,13,0,985.0,81.0,2.6,23.0,804.0,1031.1,758.71
2016,10,21,13,15,980.5,80.5,2.55,23.0,787.0,1012.52,746.77
2016,10,21,13,30,976.0,80.0,2.5,23.0,770.0,990.09,732.49
2016,10,21,13,45,969.0,79.0,2.45,23.5,744.0,961.13,712.62
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,928.74,690.63
2016,10,21,14,15,952.5,76.5,2.35,24.0,684.5,890.41,666.03
2016,10,21,14,30,943.0,75.0,2.3,24.0,651.0,849.21,639.39
2016,10,21,14,45,929.0,73.0,2.25,24.0,610.0,801.32,607.96
2016,10,21,15,0,915.0,71.0,2.2,24.0,569.0,751.39,574.79
2016,10,21,15,15,896.0,68.5,2.1,23.5,522.5,695.72,537.81
2016,10,21,15,30,877.0,66.0,2.0,23.0,476.0,639.07,497.8
2016,10,21,15,45,850.5,63.0,1.95,23.0,424.5,576.81,450.87
2016,10,21,16,0,824.0,60.0,1.9,23.0,373.0,517.84,404.76
2016,10,21,16,15,784.0,56.0,1.65,22.0,318.5,448.81,350.12
2016,10,21,16,30,744.0,52.0,1.4,21.0,264.0,382.5,295.46
2016,10,21,16,45,680.5,46.5,1.15,20.5,208.5,309.07,233.05
2016,10,21,17,0,617.0,41.0,0.9,20.0,153.0,241.93,174.32
2016,10,21,17,15,501.5,32.0,0.95,19.0,102.5,165.25,109.83
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,100.72,46.64
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,34.63,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.0,27.06,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,38.0,79.31,14.18
2016,10,22,7,15,456.5,29.5,1.2,11.5,87.0,143.55,94.7
2016,10,22,7,30,586.0,39.0,1.4,12.0,136.0,220.18,161.68
2016,10,22,7,45,654.5,45.5,1.65,13.0,190.5,287.46,222.29
2016,10,22,8,0,723.0,52.0,1.9,14.0,245.0,361.79,287.41
2016,10,22,8,15,766.5,56.5,2.05,15.0,300.0,428.86,344.78
2016,10,22,8,30,810.0,61.0,2.2,16.0,355.0,499.16,402.39
2016,10,22,8,45,837.5,64.5,2.35,17.0,407.0,561.94,451.99
2016,10,22,9,0,865.0,68.0,2.5,18.0,459.0,621.79,497.59
2016,10,22,9,15,885.0,70.5,2.55,18.5,506.0,678.9,540.0
2016,10,22,9,30,905.0,73.0,2.6,19.0,553.0,735.23,578.4
2016,10,22,9,45,918.5,75.5,2.65,20.0,594.5,785.53,610.55
2016,10,22,10,0,932.0,78.0,2.7,21.0,636.0,833.84,640.65
2016,10,22,10,15,942.0,79.5,2.65,21.5,670.0,875.83,666.36
2016,10,22,10,30,952.0,81.0,2.6,22.0,704.0,915.06,689.82
2016,10,22,10,45,957.5,82.5,2.6,22.5,730.5,947.31,708.73
2016,10,22,11,0,963.0,84.0,2.6,23.0,757.0,976.13,725.28
2016,10,22,11,15,967.5,85.0,2.6,23.5,775.0,999.87,738.44
2016,10,22,11,30,972.0,86.0,2.6,24.0,793.0,1019.84,749.2
2016,10,22,11,45,972.0,87.0,2.6,24.5,802.0,1031.65,754.75
2016,10,22,12,0,972.0,88.0,2.6,25.0,811.0,1039.41,757.89
2016,10,22,12,15,972.0,88.0,2.6,25.0,811.5,1041.96,759.35
2016,10,22,12,30,972.0,88.0,2.6,25.0,812.0,1040.44,758.41
2016,10,22,12,45,968.5,88.5,2.6,25.0,803.0,1032.08,753.26
2016,10,22,13,0,965.0,89.0,2.6,25.0,794.0,1019.74,745.77
2016,10,22,13,15,960.0,88.5,2.6,25.0,776.5,1000.96,734.26
2016,10,22,13,30,955.0,88.0,2.6,25.0,759.0,978.44,720.45
2016,10,22,13,45,947.0,87.0,2.65,25.5,733.0,949.06,701.26
2016,10,22,14,0,939.0,86.0,2.7,26.0,707.0,916.39,679.92
2016,10,22,14,15,928.5,84.5,2.7,26.0,673.5,877.94,655.58
2016,10,22,14,30,918.0,83.0,2.7,26.0,640.0,836.76,629.24
2016,10,22,14,45,901.5,81.5,2.75,26.0,599.0,788.5,598.05
2016,10,22,15,0,885.0,80.0,2.8,26.0,558.0,738.48,565.17
2016,10,22,15,15,864.5,77.5,2.8,25.5,511.5,687.39,531.74
2016,10,22,15,30,844.0,75.0,2.8,25.0,465.0,630.82,491.31
2016,10,22,15,45,814.5,71.5,2.8,25.0,414.0,567.41,443.44
2016,10,22,16,0,785.0,68.0,2.8,25.0,363.0,504.83,394.6
2016,10,22,16,15,742.5,63.0,2.45,24.0,308.5,435.57,339.59
2016,10,22,16,30,700.0,58.0,2.1,23.0,254.0,369.36,284.93
2016,10,22,16,45,632.5,51.0,1.8,22.0,199.5,295.39,222.74
2016,10,22,17,0,565.0,44.0,1.5,21.0,145.0,229.88,165.91
2016,10,22,17,15,445.0,34.0,1.5,20.0,96.0,154.51,102.68
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,91.06,38.84
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,31.21,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,43.5,10.5,1.8,13.5,13.0,14.68,0.0
2016,10,23,7,0,87.0,21.0,2.0,14.0,26.0,38.42,1.21
2016,10,23,7,15,172.0,39.5,2.1,14.0,63.0,90.17,60.98
2016,10,23,7,30,257.0,58.0,2.2,14.0,100.0,145.44,108.67
2016,10,23,7,45,302.0,76.0,2.35,14.5,143.0,196.49,153.83
2016,10,23,8,0,347.0,94.0,2.5,15.0,186.0,252.61,202.65
2016,10,23,8,15,393.0,104.5,2.55,15.5,229.5,305.81,248.13
2016,10,23,8,30,439.0,115.0,2.6,16.0,273.0,363.42,296.01
2016,10,23,8,45,428.0,137.0,2.65,16.5,309.5,405.01,329.4
2016,10,23,9,0,417.0,159.0,2.7,17.0,346.0,444.41,359.88
2016,10,23,9,15,451.0,170.0,2.9,17.5,391.5,499.88,402.87
2016,10,23,9,30,485.0,181.0,3.1,18.0,437.0,557.15,446.25
2016,10,23,9,45,462.0,204.0,3.35,19.0,463.0,585.83,465.45
2016,10,23,10,0,439.0,227.0,3.6,20.0,489.0,611.11,481.76
2016,10,23,10,15,377.0,258.5,3.7,20.5,492.0,599.44,470.23
2016,10,23,10,30,315.0,290.0,3.8,21.0,495.0,593.51,462.78
2016,10,23,10,45,227.0,312.5,3.95,21.5,463.5,537.16,417.74
2016,10,23,11,0,139.0,335.0,4.1,22.0,432.0,487.95,377.53
2016,10,23,11,15,227.0,334.0,4.1,22.0,497.0,570.79,441.5
2016,10,23,11,30,315.0,333.0,4.1,22.0,562.0,669.64,515.03
2016,10,23,11,45,413.0,302.5,4.15,22.5,606.0,732.29,561.46
2016,10,23,12,0,511.0,272.0,4.2,23.0,650.0,809.08,616.89
2016,10,23,12,15,348.5,318.0,4.15,23.0,576.0,691.83,528.64
2016,10,23,12,30,186.0,364.0,4.1,23.0,502.0,573.05,438.16
2016,10,23,12,45,270.0,344.5,4.1,23.5,542.0,644.04,491.97
2016,10,23,13,0,354.0,325.0,4.1,24.0,582.0,698.46,532.36
2016,10,23,13,15,380.0,309.5,4.05,24.0,579.5,699.95,534.21
2016,10,23,13,30,406.0,294.0,4.0,24.0,577.0,699.03,534.69
2016,10,23,13,45,398.5,284.0,3.95,24.0,554.0,671.82,515.52
2016,10,23,14,0,391.0,274.0,3.9,24.0,531.0,643.42,495.54
2016,10,23,14,15,552.0,206.0,3.8,24.0,549.5,702.4,542.82
2016,10,23,14,30,713.0,138.0,3.7,24.0,568.0,742.37,574.41
2016,10,23,14,45,568.5,169.5,3.6,24.0,498.0,633.95,493.97
2016,10,23,15,0,424.0,201.0,3.5,24.0,428.0,539.79,422.18
2016,10,23,15,15,410.0,186.5,3.15,23.5,391.0,494.94,389.27
2016,10,23,15,30,396.0,172.0,2.8,23.0,354.0,450.14,355.51
2016,10,23,15,45,386.0,153.0,2.5,23.0,314.0,403.19,318.94
2016,10,23,16,0,376.0,134.0,2.2,23.0,274.0,356.32,281.61
2016,10,23,16,15,353.0,116.0,2.05,22.5,231.5,304.59,240.2
2016,10,23,16,30,330.0,98.0,1.9,22.0,189.0,254.76,199.07
2016,10,23,16,45,293.0,79.5,1.75,21.5,147.0,201.47,154.21
2016,10,23,17,0,256.0,61.0,1.6,21.0,105.0,152.24,111.87
2016,10,23,17,15,181.5,43.0,1.6,20.5,68.5,98.86,67.13
2016,10,23,17,30,107.0,25.0,1.6,20.0,32.0,48.66,17.57
2016,10,23,17,45,53.5,12.5,1.6,19.5,16.0,18.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,13.5,16.28,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,27.0,44.99,0.0
2016,10,24,7,15,235.5,37.0,1.1,17.5,68.5,101.98,66.8
2016,10,24,7,30,363.0,52.0,1.3,18.0,110.0,169.46,123.15
2016,10,24,7,45,444.5,62.0,1.5,19.0,160.0,232.77,177.29
2016,10,24,8,0,526.0,72.0,1.7,20.0,210.0,304.06,237.27
2016,10,24,8,15,402.0,104.5,1.95,20.5,223.0,309.92,245.78
2016,10,24,8,30,278.0,137.0,2.2,21.0,236.0,296.6,236.66
2016,10,24,8,45,308.5,154.5,2.5,22.0,279.5,347.76,277.2
2016,10,24,9,0,339.0,172.0,2.8,23.0,323.0,401.39,318.4
2016,10,24,9,15,555.0,135.0,2.75,23.5,412.5,535.17,421.99
2016,10,24,9,30,771.0,98.0,2.7,24.0,502.0,671.19,523.25
2016,10,24,9,45,396.5,160.5,2.65,24.5,369.5,488.69,381.7
2016,10,24,10,0,22.0,223.0,2.6,25.0,237.0,234.46,179.76
2016,10,24,10,15,24.5,238.0,2.5,25.5,254.0,252.24,193.35
2016,10,24,10,30,27.0,253.0,2.4,26.0,271.0,270.2,206.21
2016,10,24,10,45,71.5,291.5,2.35,26.5,340.5,363.98,276.95
2016,10,24,11,0,116.0,330.0,2.3,27.0,410.0,448.71,338.76
2016,10,24,11,15,133.5,341.0,2.3,27.0,435.0,492.47,369.87
2016,10,24,11,30,151.0,352.0,2.3,27.0,460.0,523.31,391.82
2016,10,24,11,45,118.5,350.0,2.3,27.5,435.5,491.8,367.24
2016,10,24,12,0,86.0,348.0,2.3,28.0,411.0,445.12,332.2
2016,10,24,12,15,219.0,339.5,2.3,28.0,500.5,577.35,430.65
2016,10,24,12,30,352.0,331.0,2.3,28.0,590.0,708.95,524.24
2016,10,24,12,45,585.0,231.0,2.3,28.5,656.0,831.06,611.45
2016,10,24,13,0,818.0,131.0,2.3,29.0,722.0,933.85,678.25
2016,10,24,13,15,577.5,220.5,2.3,29.0,633.0,797.48,586.62
2016,10,24,13,30,337.0,310.0,2.3,29.0,544.0,653.88,483.85
2016,10,24,13,45,332.5,299.0,2.35,29.0,523.5,629.73,468.9
2016,10,24,14,0,328.0,288.0,2.4,29.0,503.0,604.51,452.2
2016,10,24,14,15,195.5,275.0,2.4,29.0,401.5,457.85,345.6
2016,10,24,14,30,63.0,262.0,2.4,29.0,300.0,320.38,242.29
2016,10,24,14,45,391.5,188.0,2.45,29.0,398.5,518.89,397.58
2016,10,24,15,0,720.0,114.0,2.5,29.0,497.0,662.41,505.27
2016,10,24,15,15,695.0,109.5,2.5,28.5,453.5,608.19,466.29
2016,10,24,15,30,670.0,105.0,2.5,28.0,410.0,554.1,427.63
2016,10,24,15,45,636.5,99.0,2.55,28.0,362.0,493.88,382.52
2016,10,24,16,0,603.0,93.0,2.6,28.0,314.0,435.35,337.29
2016,10,24,16,15,552.5,85.5,2.3,27.5,264.0,369.19,284.87
2016,10,24,16,30,502.0,78.0,2.0,27.0,214.0,307.34,234.38
2016,10,24,16,45,429.5,67.0,1.75,26.5,165.5,238.72,177.87
2016,10,24,17,0,357.0,56.0,1.5,26.0,117.0,177.05,126.3
2016,10,24,17,15,242.5,40.5,1.45,25.0,75.0,110.78,72.75
2016,10,24,17,30,128.0,25.0,1.4,24.0,33.0,54.72,16.24
2016,10,24,17,45,64.0,12.5,1.35,23.5,16.5,19.59,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,19.5,1.4,17.5,19.5,18.09,8.67
2016,10,25,7,30,0.0,32.0,1.5,18.0,32.0,29.72,19.01
2016,10,25,7,45,0.0,46.5,1.65,18.5,46.5,43.29,30.67
2016,10,25,8,0,0.0,61.0,1.8,19.0,61.0,57.18,42.43
2016,10,25,8,15,0.0,76.5,1.95,19.5,76.5,72.1,54.82
2016,10,25,8,30,0.0,92.0,2.1,20.0,92.0,87.05,67.0
2016,10,25,8,45,95.5,140.5,2.25,20.5,183.0,203.25,162.52
2016,10,25,9,0,191.0,189.0,2.4,21.0,274.0,320.48,255.9
2016,10,25,9,15,222.0,207.5,2.45,21.5,316.0,369.95,293.66
2016,10,25,9,30,253.0,226.0,2.5,22.0,358.0,431.58,340.02
2016,10,25,9,45,218.5,249.0,2.55,22.5,369.0,431.47,337.86
2016,10,25,10,0,184.0,272.0,2.6,23.0,380.0,437.91,340.59
2016,10,25,10,15,204.0,287.0,2.65,23.0,413.0,477.14,369.76
2016,10,25,10,30,224.0,302.0,2.7,23.0,446.0,517.06,398.99
2016,10,25,10,45,274.5,305.5,2.75,23.5,489.0,583.97,447.44
2016,10,25,11,0,325.0,309.0,2.8,24.0,532.0,640.14,487.35
2016,10,25,11,15,333.5,315.5,2.85,24.0,549.5,661.79,502.27
2016,10,25,11,30,342.0,322.0,2.9,24.0,567.0,682.33,516.63
2016,10,25,11,45,364.5,320.0,2.95,24.5,584.0,705.33,532.22
2016,10,25,12,0,387.0,318.0,3.0,25.0,601.0,727.13,546.89
2016,10,25,12,15,414.5,307.5,3.0,25.0,611.0,742.65,558.36
2016,10,25,12,30,442.0,297.0,3.0,25.0,621.0,769.36,577.34
2016,10,25,12,45,414.5,304.0,3.05,25.5,605.0,735.46,552.46
2016,10,25,13,0,387.0,311.0,3.1,26.0,589.0,713.18,535.75
2016,10,25,13,15,391.5,301.5,3.05,26.0,577.5,700.93,527.74
2016,10,25,13,30,396.0,292.0,3.0,26.0,566.0,686.92,518.46
2016,10,25,13,45,450.5,261.0,2.95,26.0,562.0,703.67,532.09
2016,10,25,14,0,505.0,230.0,2.9,26.0,558.0,704.17,534.35
2016,10,25,14,15,514.0,214.5,2.85,26.0,534.0,678.64,517.13
2016,10,25,14,30,523.0,199.0,2.8,26.0,510.0,650.61,498.13
2016,10,25,14,45,385.5,215.0,2.75,26.0,436.0,532.43,410.75
2016,10,25,15,0,248.0,231.0,2.7,26.0,362.0,435.9,337.39
2016,10,25,15,15,124.0,153.5,2.45,25.5,219.0,245.76,192.18
2016,10,25,15,30,0.0,76.0,2.2,25.0,76.0,70.74,51.91
2016,10,25,15,45,0.0,67.0,1.95,25.0,67.0,62.33,45.4
2016,10,25,16,0,0.0,58.0,1.7,25.0,58.0,53.92,38.67
2016,10,25,16,15,0.0,49.0,1.5,24.0,49.0,45.53,32.02
2016,10,25,16,30,0.0,40.0,1.3,23.0,40.0,37.14,25.21
2016,10,25,16,45,0.0,31.0,1.15,22.5,31.0,28.76,18.21
2016,10,25,17,0,0.0,22.0,1.0,22.0,22.0,20.4,11.11
2016,10,25,17,15,0.0,14.0,1.0,21.5,14.0,12.97,4.66
2016,10,25,17,30,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,10,25,17,45,0.0,3.0,1.05,21.0,3.0,2.86,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,15.5,12.0,9.05,0.0
2016,10,26,7,0,110.0,19.0,1.3,16.0,24.0,41.7,0.0
2016,10,26,7,15,236.5,33.5,1.5,17.0,64.0,98.54,63.29
2016,10,26,7,30,363.0,48.0,1.7,18.0,104.0,166.28,120.38
2016,10,26,7,45,446.5,57.5,1.95,19.0,153.0,228.57,173.96
2016,10,26,8,0,530.0,67.0,2.2,20.0,202.0,299.96,234.43
2016,10,26,8,15,582.0,74.0,2.5,20.5,252.5,362.76,287.74
2016,10,26,8,30,634.0,81.0,2.8,21.0,303.0,430.08,343.18
2016,10,26,8,45,669.0,86.0,3.1,22.0,351.0,489.58,390.33
2016,10,26,9,0,704.0,91.0,3.4,23.0,399.0,550.92,437.37
2016,10,26,9,15,729.0,94.5,3.3,23.5,443.5,605.33,477.61
2016,10,26,9,30,754.0,98.0,3.2,24.0,488.0,657.52,515.0
2016,10,26,9,45,511.5,179.0,3.15,25.0,452.5,594.77,461.86
2016,10,26,10,0,269.0,260.0,3.1,26.0,417.0,502.51,386.62
2016,10,26,10,15,236.0,281.0,3.0,26.0,424.5,496.74,381.27
2016,10,26,10,30,203.0,302.0,2.9,26.0,432.0,499.28,381.33
2016,10,26,10,45,514.5,209.0,2.8,26.5,556.0,700.16,532.02
2016,10,26,11,0,826.0,116.0,2.7,27.0,680.0,891.08,661.56
2016,10,26,11,15,832.0,117.0,2.65,27.0,697.0,913.69,673.84
2016,10,26,11,30,838.0,118.0,2.6,27.0,714.0,933.08,685.48
2016,10,26,11,45,852.0,113.0,2.55,27.5,725.5,949.8,694.06
2016,10,26,12,0,866.0,108.0,2.5,28.0,737.0,954.92,695.16
2016,10,26,12,15,866.0,108.0,2.45,28.0,737.5,957.08,695.96
2016,10,26,12,30,866.0,108.0,2.4,28.0,738.0,955.63,694.59
2016,10,26,12,45,863.5,107.5,2.4,28.5,730.0,947.63,688.27
2016,10,26,13,0,861.0,107.0,2.4,29.0,722.0,936.09,679.87
2016,10,26,13,15,856.0,106.0,2.4,29.0,705.5,918.21,668.87
2016,10,26,13,30,851.0,105.0,2.4,29.0,689.0,904.47,660.72
2016,10,26,13,45,495.5,205.5,2.4,29.0,543.0,682.14,509.21
2016,10,26,14,0,140.0,306.0,2.4,29.0,397.0,450.96,338.02
2016,10,26,14,15,159.5,290.0,2.35,29.0,388.5,445.14,336.01
2016,10,26,14,30,179.0,274.0,2.3,29.0,380.0,437.62,331.61
2016,10,26,14,45,134.5,252.5,2.3,29.0,329.5,373.59,284.21
2016,10,26,15,0,90.0,231.0,2.3,29.0,279.0,303.02,231.4
2016,10,26,15,15,400.5,161.5,2.25,28.5,344.0,460.18,355.9
2016,10,26,15,30,711.0,92.0,2.2,28.0,409.0,563.29,434.87
2016,10,26,15,45,679.0,86.5,2.2,28.0,361.5,502.81,388.51
2016,10,26,16,0,647.0,81.0,2.2,28.0,314.0,443.79,342.86
2016,10,26,16,15,597.5,74.5,1.9,27.5,264.0,377.24,290.03
2016,10,26,16,30,548.0,68.0,1.6,27.0,214.0,314.84,238.91
2016,10,26,16,45,477.0,58.5,1.35,26.5,164.5,246.11,182.06
2016,10,26,17,0,406.0,49.0,1.1,26.0,115.0,184.95,130.49
2016,10,26,17,15,283.0,35.5,1.1,25.0,73.0,115.57,74.16
2016,10,26,17,30,160.0,22.0,1.1,24.0,31.0,56.28,5.96
2016,10,26,17,45,80.0,11.0,1.1,23.5,15.5,19.96,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,32.48,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.0,90.48,57.73
2016,10,27,7,30,306.0,53.0,1.9,19.0,99.0,154.41,111.79
2016,10,27,7,45,393.5,63.5,2.05,20.0,147.5,214.56,162.94
2016,10,27,8,0,481.0,74.0,2.2,21.0,196.0,287.1,223.73
2016,10,27,8,15,535.0,82.5,2.05,21.5,245.5,349.8,275.92
2016,10,27,8,30,589.0,91.0,1.9,22.0,295.0,417.3,330.02
2016,10,27,8,45,631.0,95.5,1.8,23.0,344.0,478.03,376.41
2016,10,27,9,0,673.0,100.0,1.7,24.0,393.0,541.31,422.71
2016,10,27,9,15,699.5,104.5,1.5,24.5,437.5,596.45,461.33
2016,10,27,9,30,726.0,109.0,1.3,25.0,482.0,651.89,498.37
2016,10,27,9,45,746.0,112.0,1.15,26.0,521.0,700.69,527.85
2016,10,27,10,0,766.0,115.0,1.0,27.0,560.0,748.54,554.74
2016,10,27,10,15,780.0,117.5,1.05,27.0,592.5,786.31,578.76
2016,10,27,10,30,794.0,120.0,1.1,27.0,625.0,825.32,603.54
2016,10,27,10,45,802.5,122.5,1.2,27.5,650.5,857.26,623.04
2016,10,27,11,0,811.0,125.0,1.3,28.0,676.0,886.47,640.76
2016,10,27,11,15,817.5,126.0,1.4,28.0,693.5,909.25,655.66
2016,10,27,11,30,824.0,127.0,1.5,28.0,711.0,928.88,668.71
2016,10,27,11,45,847.0,117.5,1.65,28.5,724.0,948.88,681.42
2016,10,27,12,0,870.0,108.0,1.8,29.0,737.0,957.29,686.79
2016,10,27,12,15,541.5,230.0,1.85,29.0,622.0,790.66,577.14
2016,10,27,12,30,213.0,352.0,1.9,29.0,507.0,585.59,430.53
2016,10,27,12,45,540.5,229.0,1.95,29.0,614.5,784.22,577.26
2016,10,27,13,0,868.0,106.0,2.0,29.0,722.0,940.03,680.32
2016,10,27,13,15,863.0,105.0,2.0,29.0,705.5,922.06,667.67
2016,10,27,13,30,858.0,104.0,2.0,29.0,689.0,908.17,659.55
2016,10,27,13,45,851.0,102.0,2.05,29.0,665.0,880.44,642.92
2016,10,27,14,0,844.0,100.0,2.1,29.0,641.0,849.7,624.35
2016,10,27,14,15,832.0,98.0,2.1,29.0,609.0,812.02,600.6
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,772.03,575.15
2016,10,27,14,45,799.0,95.0,2.15,29.0,537.5,724.31,544.43
2016,10,27,15,0,778.0,94.0,2.2,29.0,498.0,675.46,512.42
2016,10,27,15,15,754.5,90.5,2.2,28.5,454.0,621.35,475.53
2016,10,27,15,30,731.0,87.0,2.2,28.0,410.0,569.07,438.26
2016,10,27,15,45,698.0,82.0,2.25,28.0,362.0,507.73,392.43
2016,10,27,16,0,665.0,77.0,2.3,28.0,314.0,447.92,346.22
2016,10,27,16,15,616.5,71.0,2.05,27.5,263.5,381.61,293.51
2016,10,27,16,30,568.0,65.0,1.8,27.0,213.0,319.28,242.32
2016,10,27,16,45,497.5,55.5,1.55,26.5,163.5,249.78,184.58
2016,10,27,17,0,427.0,46.0,1.3,26.0,114.0,187.78,132.06
2016,10,27,17,15,301.0,33.0,1.25,25.0,72.0,117.19,74.31
2016,10,27,17,30,175.0,20.0,1.2,24.0,30.0,56.86,0.0
2016,10,27,17,45,87.5,10.0,1.2,23.0,15.0,19.85,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,17.0,0.9,16.0,23.0,42.84,0.0
2016,10,28,7,15,300.5,30.0,1.0,16.5,65.5,110.25,68.8
2016,10,28,7,30,439.0,43.0,1.1,17.0,108.0,182.78,131.31
2016,10,28,7,45,521.5,51.5,1.25,18.0,159.0,247.77,187.65
2016,10,28,8,0,604.0,60.0,1.4,19.0,210.0,321.66,250.33
2016,10,28,8,15,654.0,66.0,1.5,20.0,262.0,386.23,304.24
2016,10,28,8,30,704.0,72.0,1.6,21.0,314.0,454.97,359.32
2016,10,28,8,45,740.0,75.5,1.75,22.0,364.0,514.95,405.99
2016,10,28,9,0,776.0,79.0,1.9,23.0,414.0,578.4,453.49
2016,10,28,9,15,799.5,82.5,2.0,23.5,460.0,634.85,494.88
2016,10,28,9,30,823.0,86.0,2.1,24.0,506.0,691.04,534.26
2016,10,28,9,45,842.0,88.0,2.25,24.5,546.5,741.52,567.99
2016,10,28,10,0,861.0,90.0,2.4,25.0,587.0,790.66,600.33
2016,10,28,10,15,873.0,92.0,2.45,25.5,620.0,826.34,622.33
2016,10,28,10,30,885.0,94.0,2.5,26.0,653.0,865.3,646.45
2016,10,28,10,45,895.5,94.0,2.55,26.5,679.5,898.03,666.15
2016,10,28,11,0,906.0,94.0,2.6,27.0,706.0,927.83,683.83
2016,10,28,11,15,599.0,210.5,2.6,27.0,619.5,805.44,599.9
2016,10,28,11,30,292.0,327.0,2.6,27.0,533.0,640.82,478.41
2016,10,28,11,45,356.0,314.0,2.6,27.5,568.5,689.75,514.19
2016,10,28,12,0,420.0,301.0,2.6,28.0,604.0,738.24,547.72
2016,10,28,12,15,674.5,196.5,2.6,28.0,682.0,884.95,652.15
2016,10,28,12,30,929.0,92.0,2.6,28.0,760.0,994.18,722.48
2016,10,28,12,45,927.0,91.0,2.6,28.0,751.5,985.69,716.18
2016,10,28,13,0,925.0,90.0,2.6,28.0,743.0,973.41,708.7
2016,10,28,13,15,566.0,207.5,2.6,28.0,604.5,768.98,572.13
2016,10,28,13,30,207.0,325.0,2.6,28.0,466.0,539.56,404.08
2016,10,28,13,45,218.0,311.0,2.6,28.5,454.5,528.93,397.88
2016,10,28,14,0,229.0,297.0,2.6,29.0,443.0,517.02,389.53
2016,10,28,14,15,552.5,190.0,2.55,28.5,518.0,681.26,515.47
2016,10,28,14,30,876.0,83.0,2.5,28.0,593.0,794.24,596.67
2016,10,28,14,45,860.0,80.5,2.5,28.0,553.5,747.09,564.57
2016,10,28,15,0,844.0,78.0,2.5,28.0,514.0,703.04,535.53
2016,10,28,15,15,822.0,75.5,2.45,28.0,469.0,648.46,497.76
2016,10,28,15,30,800.0,73.0,2.4,28.0,424.0,593.36,457.28
2016,10,28,15,45,768.5,69.0,2.4,28.0,374.5,530.93,410.38
2016,10,28,16,0,737.0,65.0,2.4,28.0,325.0,469.65,362.78
2016,10,28,16,15,690.0,60.0,2.1,27.0,273.0,401.53,308.98
2016,10,28,16,30,643.0,55.0,1.8,26.0,221.0,338.55,257.19
2016,10,28,16,45,567.5,48.0,1.5,25.5,169.5,266.01,196.41
2016,10,28,17,0,492.0,41.0,1.2,25.0,118.0,201.46,141.17
2016,10,28,17,15,357.0,30.0,1.15,24.0,74.0,127.19,79.68
2016,10,28,17,30,222.0,19.0,1.1,23.0,30.0,63.66,0.0
2016,10,28,17,45,111.0,9.5,1.1,22.0,15.0,22.09,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
