Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,30,22.0,224.0,3.8,18.0,237.0,237.8,188.69
2016,11,8,10,45,14.0,209.5,3.9,18.5,218.0,215.7,170.18
2016,11,8,11,0,6.0,195.0,4.0,19.0,199.0,193.6,151.81
2016,11,8,11,15,3.0,178.0,4.1,19.0,180.5,173.43,135.49
2016,11,8,11,30,0.0,161.0,4.2,19.0,162.0,153.48,119.33
2016,11,8,11,45,1.0,168.5,4.3,19.0,170.0,161.87,126.06
2016,11,8,12,0,2.0,176.0,4.4,19.0,178.0,170.32,132.81
2016,11,8,12,15,20.0,230.0,4.4,19.0,244.0,242.42,190.77
2016,11,8,12,30,38.0,284.0,4.4,19.0,310.0,331.22,260.66
2016,11,8,12,45,35.5,277.5,4.45,19.0,302.0,321.46,252.9
2016,11,8,13,0,33.0,271.0,4.5,19.0,294.0,311.71,245.43
2016,11,8,13,15,20.5,237.5,4.5,19.0,252.0,250.67,197.37
2016,11,8,13,30,8.0,204.0,4.5,19.0,210.0,204.63,160.72
2016,11,8,13,45,5.5,190.5,4.5,19.0,194.5,188.68,148.18
2016,11,8,14,0,3.0,177.0,4.5,19.0,179.0,172.91,135.7
2016,11,8,14,15,1.5,150.0,4.45,19.0,151.0,144.42,112.93
2016,11,8,14,30,0.0,123.0,4.4,19.0,123.0,116.35,90.33
2016,11,8,14,45,0.0,79.5,4.35,19.0,79.5,74.03,55.83
2016,11,8,15,0,0.0,36.0,4.3,19.0,36.0,33.44,22.31
2016,11,8,15,15,0.0,20.5,4.15,19.0,20.5,19.02,10.32
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.63,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.17,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.92,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.85,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.7,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,5.55,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,6.94,0.29
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.34,1.5
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,10.19,3.08
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,12.05,4.66
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,17.16,8.99
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,22.28,13.3
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,50.22,36.77
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,78.24,59.96
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,44.18,31.43
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.22,2.93
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,33.48,22.35
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,56.8,41.58
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,34.89,23.38
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,13.02,5.19
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,41.43,28.76
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,69.9,52.22
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,89.59,68.34
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,109.94,84.94
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,108.97,84.0
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,108.0,83.1
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,68.95,51.28
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,30.7,19.83
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,31.16,20.21
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,31.62,20.58
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,35.33,23.71
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,39.05,26.85
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,75.43,57.05
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,114.03,88.96
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,62.33,46.55
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,12.98,5.32
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,11.59,4.17
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,10.19,2.99
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,7.87,1.03
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.55,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,4.16,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.77,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.39,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,16.97,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,35.53,23.1
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,64.61,48.33
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,93.15,72.99
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,121.44,97.48
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,151.0,122.72
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,168.75,137.55
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,185.9,151.5
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,242.67,198.19
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,312.75,254.46
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,190.05,153.77
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,74.5,56.71
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,149.95,119.06
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,229.25,182.77
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,393.41,314.24
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,553.73,436.17
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,595.61,465.83
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,637.69,496.03
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,526.03,409.77
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,411.33,320.06
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,521.51,406.61
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,631.25,489.4
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,636.48,492.6
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,640.1,495.44
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,564.31,438.59
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,476.99,372.57
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,413.64,324.55
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,339.96,267.63
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,338.23,267.45
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,335.46,266.16
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,345.87,275.5
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,342.73,274.18
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,376.37,303.17
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,399.5,322.78
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,351.87,284.17
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,305.62,246.08
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,255.51,204.53
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,207.93,163.88
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,156.38,119.18
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,110.0,78.21
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,50.92,20.31
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,12.99,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,26.38,15.67
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,45.43,32.63
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,64.25,48.95
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,84.19,66.04
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,104.29,82.93
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,156.37,126.44
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,206.85,167.85
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,103.7,82.22
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,7.42,0.62
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,47.89,34.49
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,88.82,67.93
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,134.32,104.79
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,181.11,142.07
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,201.35,157.64
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,221.87,173.36
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,226.47,176.7
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,231.1,180.15
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,429.83,336.54
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,620.8,477.75
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,637.53,488.97
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,652.96,500.56
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,802.52,612.8
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,912.81,686.47
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,895.64,674.34
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,875.15,661.3
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,741.01,569.26
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,584.91,453.06
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,519.47,405.05
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,445.63,349.49
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,565.31,445.2
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,643.34,506.36
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,589.04,464.45
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,537.06,424.29
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,476.36,376.69
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,417.49,329.12
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,350.05,274.2
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,287.4,221.34
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,215.94,160.48
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,153.92,106.43
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,68.49,24.94
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,60.12,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,141.65,96.88
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,204.76,155.3
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,278.72,221.05
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,341.84,277.56
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,410.05,336.57
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,468.69,386.18
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,531.25,437.16
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,585.74,479.98
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,640.28,521.47
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,688.28,555.3
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,734.93,587.24
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,775.4,613.82
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,813.72,638.42
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,844.73,657.44
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,865.76,669.24
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,887.25,682.68
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,905.52,693.85
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,919.6,701.25
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,930.25,706.4
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,932.55,706.94
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,931.24,705.23
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,923.12,698.18
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,911.5,688.99
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,893.48,676.96
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,872.2,662.85
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,844.09,644.54
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,819.72,628.87
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,492.84,390.83
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,153.15,118.43
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,339.53,272.28
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,492.14,391.97
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,447.47,357.28
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,394.64,316.79
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,346.66,278.5
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,307.55,246.16
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,247.65,196.74
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,198.59,154.95
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,146.62,110.39
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,105.21,73.75
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,44.72,13.32
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,51.85,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,122.03,82.92
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,183.79,139.09
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,256.96,203.01
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,319.95,258.13
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,388.5,315.98
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,426.26,347.33
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,460.97,374.69
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,540.06,435.67
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,624.59,498.03
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,674.24,531.08
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,720.05,559.5
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,647.72,502.27
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,548.85,424.52
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,705.9,540.13
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,862.19,641.3
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,814.3,606.71
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,747.68,559.75
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,841.87,625.17
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,924.02,676.88
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,927.33,678.63
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,927.12,679.35
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,919.74,675.62
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,908.9,669.83
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,840.23,625.22
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,765.62,576.12
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,716.55,543.03
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,672.46,512.32
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,606.35,466.01
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,531.78,412.83
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,589.79,459.12
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,627.56,488.66
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,572.47,447.42
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,517.88,406.34
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,452.98,356.48
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,391.16,307.47
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,323.07,252.89
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,259.31,200.04
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,188.07,140.32
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,127.44,88.48
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,57.22,15.61
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,50.74,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,120.11,80.42
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,181.73,136.76
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,255.32,200.65
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,318.96,256.59
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,388.25,315.68
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,450.27,366.73
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,515.28,418.34
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,570.88,461.52
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,626.99,503.77
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,676.72,539.88
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,722.76,571.23
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,763.9,598.25
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,803.07,623.46
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,836.05,644.26
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,866.45,663.11
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,888.9,676.05
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,908.17,686.84
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,927.0,697.36
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,934.77,700.44
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,937.15,701.1
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,935.92,699.51
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,928.06,692.72
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,916.65,683.77
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,899.66,672.6
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,879.35,659.35
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,851.96,641.38
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,821.63,621.46
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,791.04,601.0
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,751.69,574.36
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,706.04,543.43
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,658.94,511.11
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,604.99,471.84
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,550.82,431.11
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,490.35,383.87
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,431.18,336.21
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,365.41,283.11
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,302.28,230.17
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,229.76,168.58
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,166.47,112.78
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,72.16,16.46
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,58.23,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,157.0,101.95
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,222.72,165.72
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,298.82,233.46
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,364.04,291.83
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,433.9,351.82
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,495.09,402.01
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,554.06,448.24
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,609.75,490.49
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,665.19,530.0
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,714.4,561.34
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,762.1,590.52
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,802.82,614.26
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,841.12,635.71
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,873.37,653.07
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,902.52,668.1
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,925.31,681.42
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,944.54,692.48
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,956.48,697.54
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,964.56,700.27
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,967.14,701.02
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,965.87,699.53
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,958.48,693.68
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,947.31,685.67
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,929.01,673.93
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,907.17,660.11
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,879.55,642.65
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,848.84,623.23
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,811.64,599.51
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,771.94,574.02
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,725.38,543.65
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,677.24,511.83
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,623.02,474.81
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,572.37,437.98
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,510.29,391.23
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,449.54,343.87
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,380.78,289.36
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,316.16,235.92
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,240.94,173.32
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,174.95,115.83
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,75.87,13.18
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,55.22,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,148.92,94.62
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,214.75,158.69
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,291.21,226.04
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,356.5,284.02
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,426.61,343.91
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,488.15,394.31
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,551.36,443.83
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,608.04,486.73
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,659.98,524.28
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,708.66,555.24
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,755.85,584.04
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,796.51,611.45
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,834.82,636.83
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,866.92,657.61
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,895.95,676.08
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,918.63,691.16
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,937.87,704.04
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,952.05,712.51
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,962.54,718.64
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,965.16,720.49
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,963.95,719.98
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,956.2,715.24
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,944.72,708.15
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,926.61,696.44
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,904.99,682.46
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,877.46,664.68
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,846.83,644.75
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,809.54,620.68
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,769.79,594.67
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,723.86,562.93
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,681.21,533.25
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,626.12,492.89
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,570.69,450.52
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,508.29,401.55
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,447.36,352.11
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,377.69,294.95
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,312.28,239.17
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,236.83,174.59
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,173.67,117.69
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,74.37,9.24
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,28.68,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,82.39,51.58
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,120.02,89.2
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,167.18,130.74
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,210.23,168.86
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,255.69,208.2
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,297.31,243.01
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,339.54,277.31
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,377.42,307.63
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,415.36,337.33
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,458.48,370.82
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,502.19,404.25
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,672.53,539.08
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,829.41,653.87
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,861.57,674.64
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,890.81,693.82
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,912.71,708.87
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,931.15,721.58
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,941.8,727.43
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,948.71,730.81
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,949.95,731.25
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,947.46,729.26
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,939.3,722.28
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,927.51,712.93
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,908.02,699.19
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,885.18,683.23
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,856.01,663.08
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,823.96,640.89
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,786.06,613.97
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,745.96,585.38
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,703.7,555.22
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,654.68,519.74
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,599.84,478.33
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,544.99,435.55
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,480.75,383.62
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,418.81,332.19
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,352.46,276.48
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,289.17,221.85
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,212.8,156.73
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,147.69,99.44
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,64.2,3.48
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,26.33,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,71.76,42.74
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,136.99,100.3
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,210.99,162.82
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,271.94,215.97
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,339.8,274.16
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,226.69,184.61
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,80.21,61.54
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,116.76,92.02
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,154.22,122.93
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,77.43,59.19
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.42,0.57
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,34.85,23.49
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,62.37,46.26
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,159.86,126.72
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,276.69,220.92
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,213.59,169.52
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,164.05,128.89
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,218.54,172.91
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,274.31,217.21
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,409.7,326.33
