Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,517.79,412.0
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,546.0,434.98
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,586.6,467.35
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,470.03,375.37
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,356.77,284.33
2016,11,18,13,45,68.0,259.5,6.2,19.0,300.0,330.62,264.04
2016,11,18,14,0,58.0,245.0,6.3,19.0,278.0,304.88,243.78
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,272.64,218.56
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,241.13,193.68
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,478.59,394.07
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,654.83,538.03
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,600.87,495.04
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,549.4,453.61
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,491.05,404.85
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,433.44,355.22
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,364.22,295.63
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,299.79,238.26
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,228.9,174.44
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,166.51,115.49
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,71.44,0.61
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,59.2,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,158.93,96.46
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,230.16,174.99
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,311.35,250.55
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,379.53,314.78
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,449.62,378.82
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,513.38,434.84
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,578.76,490.04
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,636.57,537.52
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,694.01,582.6
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,744.79,618.32
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,793.87,651.92
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,835.85,680.09
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,875.21,705.83
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,908.57,727.16
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,938.62,745.9
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,962.23,760.9
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,982.14,773.43
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,994.79,779.98
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,1003.44,783.88
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,1006.39,785.42
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,1005.3,784.35
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,997.46,777.31
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,985.64,767.73
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,967.58,755.07
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,945.78,739.96
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,917.24,720.5
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,885.4,698.74
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,847.07,671.96
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,806.05,643.14
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,757.19,608.53
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,706.93,572.45
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,650.97,531.0
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,594.54,486.74
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,534.44,437.34
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,471.65,384.23
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,399.75,322.76
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,332.03,262.59
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,253.12,192.45
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,183.77,127.21
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,78.2,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,55.36,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,148.51,86.18
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,219.25,164.83
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,299.77,237.98
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,367.51,300.15
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,440.21,364.31
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,503.3,417.8
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,564.1,467.32
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,621.13,513.38
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,677.97,557.75
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,727.63,592.85
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,775.69,626.15
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,817.74,653.82
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,857.31,679.25
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,889.99,699.82
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,919.47,718.02
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,942.19,731.43
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,961.29,742.42
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,974.56,749.48
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,984.0,754.09
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,986.5,755.56
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,985.04,754.59
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,977.55,748.76
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,966.18,740.51
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,947.9,728.63
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,925.98,714.39
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,897.79,696.23
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,866.43,675.82
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,828.92,650.56
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,788.81,623.26
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,741.29,590.24
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,692.21,555.6
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,637.14,515.09
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,585.62,474.86
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,522.05,423.37
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,459.86,371.31
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,389.73,312.1
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,323.77,254.13
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,245.39,185.24
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,176.78,121.18
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,75.15,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,48.18,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,129.48,70.44
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,198.44,147.88
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,277.0,219.04
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,342.82,279.38
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,413.87,342.15
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,475.11,394.12
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,538.2,445.21
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,594.09,490.3
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,649.94,533.97
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,693.41,564.47
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,740.06,597.0
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,780.3,624.88
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,818.24,650.83
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,849.51,671.72
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,877.78,690.39
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,900.11,704.14
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,919.05,715.5
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,931.78,722.53
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,940.89,727.16
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,942.84,728.34
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,941.06,727.11
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,933.01,720.24
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,921.34,711.02
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,903.18,698.8
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,881.65,684.31
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,852.7,664.57
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,820.93,642.81
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,783.18,616.34
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,743.18,588.09
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,700.3,557.48
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,650.84,521.57
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,596.54,480.18
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,542.2,437.49
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,479.58,386.38
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,419.02,335.62
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,353.12,280.16
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,290.04,225.34
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,214.95,160.16
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,150.54,101.43
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,64.75,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,10.96,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,22.23,7.75
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,55.66,38.86
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,94.37,72.02
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,127.16,100.52
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,161.74,130.27
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,194.58,157.86
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,228.53,185.81
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,149.99,120.55
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,74.6,56.69
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,81.8,62.42
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,89.02,68.07
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,83.98,63.65
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,79.18,59.47
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,96.05,72.96
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,113.23,86.57
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,94.01,70.93
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,75.47,55.89
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,76.41,56.61
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,77.35,57.35
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,87.18,65.27
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,97.37,73.48
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,101.76,77.03
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,106.19,80.63
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,109.17,83.09
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,112.2,85.61
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,131.3,101.07
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,150.93,116.93
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,139.99,108.34
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,129.13,99.82
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,118.83,91.73
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,108.59,83.65
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,96.87,74.3
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,85.2,64.9
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,72.56,54.61
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,59.95,44.22
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,47.41,33.82
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,35.29,23.62
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,24.59,14.48
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,13.9,5.11
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,6.94,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,43.43,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,119.14,54.87
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,187.76,137.94
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,268.97,211.33
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,335.81,272.72
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,408.3,337.23
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,471.38,391.77
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,536.82,446.24
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,594.05,492.63
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,651.4,537.56
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,696.68,569.63
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,745.32,603.01
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,787.2,630.98
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,826.83,656.8
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,860.26,677.99
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,890.73,696.88
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,913.82,711.72
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,933.46,724.19
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,947.9,731.98
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,958.65,737.33
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,962.18,738.91
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,961.88,738.04
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,954.45,731.38
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,943.24,722.36
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,926.15,710.51
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,905.51,696.37
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,877.93,677.49
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,847.24,656.5
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,810.27,631.06
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,770.82,603.74
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,724.56,571.27
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,676.72,537.3
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,622.53,497.43
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,571.99,458.16
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,509.74,407.95
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,448.9,357.36
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,379.12,299.29
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,313.66,242.63
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,236.43,175.85
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,169.09,113.31
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,71.76,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,39.87,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,109.48,44.36
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,176.43,128.52
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,250.65,194.89
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,315.57,253.02
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,386.68,314.47
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,445.93,364.67
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,504.61,412.61
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,560.95,457.16
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,617.73,500.62
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,664.83,535.5
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,710.6,567.39
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,752.63,595.53
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,792.72,621.86
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,823.81,641.79
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,852.03,659.64
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,875.33,673.65
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,895.49,685.51
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,911.48,694.55
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,916.41,696.15
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,823.12,631.39
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,706.27,544.88
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,815.33,626.98
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,906.73,688.93
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,889.07,676.52
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,868.15,662.92
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,839.42,642.7
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,808.03,620.69
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,771.07,595.63
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,731.99,568.9
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,684.69,535.97
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,636.36,501.33
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,584.76,462.51
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,530.73,420.93
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,466.8,369.87
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,405.56,319.64
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,336.57,263.36
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,272.85,209.55
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,196.71,145.57
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,131.88,88.02
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,56.65,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.48,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.92,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.31,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.7,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.09,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.48,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.87,1.08
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.27,2.27
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,24.12,14.92
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,39.01,27.49
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,73.08,56.05
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,109.13,85.89
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,85.48,66.05
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,63.29,47.48
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,76.38,58.28
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,89.67,69.19
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,93.05,71.88
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,96.44,74.59
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,95.94,74.12
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,95.44,73.67
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,114.06,88.95
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,132.97,104.38
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,96.9,74.85
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,62.39,46.42
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,83.88,64.27
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,106.31,82.83
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,107.38,83.79
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,108.49,84.85
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,163.2,130.52
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,230.13,185.49
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,136.31,108.72
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,58.6,43.88
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,52.53,39.0
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,46.46,34.03
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,188.3,155.39
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,305.07,250.07
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,244.27,198.02
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,189.0,150.36
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,130.75,99.85
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,78.28,53.02
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,34.63,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,18.79,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,49.98,10.93
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,114.96,83.95
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,180.33,141.85
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,239.25,194.17
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,305.19,251.54
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,364.4,301.6
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,428.02,353.53
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,373.62,308.26
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,302.21,247.63
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,333.53,272.04
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,365.72,296.17
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,468.02,377.68
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,578.08,462.19
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,679.49,538.32
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,792.08,617.7
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,691.41,539.87
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,574.73,448.78
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,577.02,449.65
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,577.98,448.68
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,573.34,444.69
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,567.59,440.0
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,419.09,326.93
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,259.32,201.88
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,329.25,257.89
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,385.16,301.34
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,235.86,185.56
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,90.73,68.78
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,106.19,81.69
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,122.13,94.76
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,87.18,66.5
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,53.93,39.32
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,48.33,34.87
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,42.73,30.35
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,36.67,25.31
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,30.62,20.22
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,24.58,15.11
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,18.54,9.93
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,12.5,4.71
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,6.48,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,3.24,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,9.91,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,20.35,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,60.74,42.27
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,98.52,75.63
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,133.7,106.78
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,170.77,139.19
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,204.0,167.54
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,238.29,196.08
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,165.5,134.86
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,77.7,59.81
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,105.08,82.2
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,132.9,104.53
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,141.15,111.03
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,149.47,117.58
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,155.67,122.2
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,161.96,126.88
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,167.3,130.79
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,172.71,134.77
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,183.16,142.84
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,193.71,150.97
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,194.2,151.31
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,194.73,151.74
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,367.61,291.48
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,516.87,408.51
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,513.94,406.49
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,509.89,404.02
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,423.8,335.88
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,328.66,259.92
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,394.5,314.68
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,453.64,363.13
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,529.6,426.18
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,584.82,471.71
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,531.45,429.92
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,478.82,388.1
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,419.32,339.12
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,362.29,291.06
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,293.69,233.21
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,233.82,181.44
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,164.67,122.19
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,106.29,70.1
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,46.32,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,25.86,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,71.31,0.9
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,139.95,96.61
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,215.72,163.05
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,279.48,219.9
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,350.17,281.73
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,415.85,338.11
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,485.25,396.16
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,551.94,450.32
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,620.1,504.24
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,673.43,545.26
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,726.27,583.8
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,770.36,615.99
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,806.37,641.95
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,843.35,668.77
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,877.87,693.72
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,780.91,620.24
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,640.66,508.74
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,812.81,642.83
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,953.22,743.68
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,957.3,745.51
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,957.59,745.45
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,950.63,740.38
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,939.93,732.84
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,922.34,720.5
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,901.24,705.79
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,873.2,686.37
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,842.17,664.78
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,805.18,638.12
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,765.78,609.61
