Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,719.56,575.82
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,676.8,544.39
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,621.65,501.76
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,566.26,457.51
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,503.49,405.52
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,442.37,353.8
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,370.88,294.23
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,304.22,236.55
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,227.57,169.84
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,159.75,106.34
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,67.78,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,28.63,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,78.48,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,151.23,106.15
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,231.95,178.87
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,298.11,238.77
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,371.46,303.29
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,432.29,355.44
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,499.08,410.22
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,556.61,455.59
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,614.8,499.69
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,665.81,536.48
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,715.93,570.0
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,758.73,598.93
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,799.58,626.09
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,826.45,642.02
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,856.77,660.36
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,880.79,674.33
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,901.61,685.81
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,917.29,692.56
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,929.51,696.8
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,933.84,698.96
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,934.51,698.89
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,928.54,693.24
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,918.94,685.41
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,902.43,675.44
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,882.55,663.32
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,855.7,646.9
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,825.88,628.35
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,789.14,605.62
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,755.78,584.98
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,710.89,554.84
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,664.39,522.99
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,610.73,483.07
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,556.85,441.59
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,494.46,392.38
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,433.77,342.91
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,363.31,285.2
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,300.34,231.33
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,222.01,164.54
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,154.93,102.5
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,65.86,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,35.0,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,136.77,96.5
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,255.4,198.96
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,323.71,262.78
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,398.54,330.77
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,464.54,389.24
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,529.92,445.29
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,589.38,494.55
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,649.25,542.35
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,701.85,581.47
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,753.49,618.09
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,797.61,647.59
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,839.47,674.66
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,874.71,696.64
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,906.98,716.32
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,931.79,732.05
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,953.05,745.23
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,967.8,752.79
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,978.69,757.76
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,982.98,760.09
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,983.29,759.88
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,977.39,754.17
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,967.55,745.98
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,951.04,734.78
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,930.82,721.18
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,903.45,703.05
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,872.78,682.62
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,836.26,657.94
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,797.04,631.14
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,750.24,598.51
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,701.83,564.23
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,646.8,523.58
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,591.23,480.06
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,528.81,429.74
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,470.8,381.02
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,399.87,320.73
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,333.06,261.64
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,253.17,191.03
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,183.28,123.14
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,77.28,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,31.12,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,84.9,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,157.3,109.52
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,235.57,183.09
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,301.79,243.94
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,372.43,307.04
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,434.65,360.99
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,499.44,414.86
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,556.33,461.88
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,613.74,507.97
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,664.23,546.39
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,713.77,581.54
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,756.32,611.49
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,796.88,639.68
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,824.1,656.61
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,854.73,675.99
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,878.88,692.07
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,899.84,705.92
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,914.79,714.23
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,926.28,720.22
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,930.93,723.23
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,931.95,723.9
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,925.45,718.14
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,915.36,710.1
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,898.53,698.83
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,878.34,685.33
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,852.01,666.26
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,822.73,645.19
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,793.47,626.52
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,755.4,601.2
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,710.04,569.06
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,663.2,535.37
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,608.86,493.6
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,554.33,450.48
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,492.46,399.69
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,432.26,348.82
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,362.18,290.29
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,299.7,235.8
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,222.19,168.07
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,155.66,104.99
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,66.41,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.2,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.06,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,40.87,25.8
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,69.59,52.35
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,101.53,80.78
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,141.29,115.77
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,173.09,143.43
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,206.41,171.86
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,142.12,117.0
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,79.85,62.85
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,222.92,185.0
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,364.01,300.82
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,317.43,260.13
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,254.18,206.14
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,220.51,177.95
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,198.26,158.87
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,213.21,170.97
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,228.36,183.14
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,156.94,124.59
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,88.66,68.12
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,260.96,211.05
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,450.96,361.51
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,248.33,200.21
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,47.46,33.98
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,60.05,44.68
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,72.65,55.32
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,254.17,207.88
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,426.53,346.89
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,379.56,308.75
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,334.13,272.27
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,201.94,164.51
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,84.52,65.85
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,75.33,58.47
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,66.17,50.95
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,57.2,43.37
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,48.33,35.8
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,38.55,27.4
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,28.77,18.88
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,19.94,11.06
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.11,2.99
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,4.16,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,7.4,0.65
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,11.11,3.99
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,14.82,7.33
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,19.0,11.05
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,23.19,14.73
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,69.72,55.3
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,120.44,98.84
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,93.63,75.44
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,68.87,53.93
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,41.36,30.16
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,13.93,6.41
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,60.96,46.86
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,109.49,88.05
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,125.9,101.75
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,142.49,115.57
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,147.47,119.65
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,152.49,123.8
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,118.65,95.35
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,85.76,67.59
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,92.07,72.84
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,98.43,78.1
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,84.34,66.25
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,70.78,54.84
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,60.03,45.78
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,49.3,36.7
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,50.22,37.56
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,51.15,38.44
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,94.47,75.63
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,142.01,116.17
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,127.97,104.61
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,114.1,93.14
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,97.7,79.19
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,81.36,65.11
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,65.58,51.32
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,49.79,37.33
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,33.92,23.17
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,18.56,9.01
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,9.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.91,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,6.01,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,10.18,2.97
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,15.29,7.56
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,20.39,12.14
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,25.97,17.07
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,31.55,21.96
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,35.28,25.18
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,39.01,28.36
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,65.6,51.18
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,93.3,74.65
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,74.95,58.81
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,57.68,43.94
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,73.1,56.9
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,88.76,69.93
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,111.89,89.28
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,135.4,108.81
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,85.76,67.12
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,39.07,27.65
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,83.42,65.16
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,130.17,104.29
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,130.19,104.3
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,130.25,104.41
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,134.88,108.37
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,139.6,112.44
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,97.59,77.33
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,57.69,43.67
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,46.49,34.21
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,35.31,24.71
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,220.31,185.33
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,388.37,325.4
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,352.92,296.14
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,317.65,267.03
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,277.28,232.56
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,237.95,198.37
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,195.63,161.31
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,155.29,125.26
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,110.03,84.75
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,69.01,46.41
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,30.41,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.91,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,6.48,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,11.11,3.78
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,16.68,8.82
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,22.25,13.83
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,27.83,18.8
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,33.42,23.72
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,84.11,67.84
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,139.21,114.86
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,107.35,87.14
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,77.4,61.21
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,89.09,71.08
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,100.86,80.87
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,85.9,68.04
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,71.71,55.91
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,67.98,52.69
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,64.25,49.46
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,180.48,147.37
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,302.02,245.52
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,226.54,183.74
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,166.77,134.43
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,112.18,89.37
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,60.52,46.01
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,174.52,142.55
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,293.74,240.23
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,315.8,258.4
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,336.8,276.0
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,209.7,172.06
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,86.09,67.85
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,104.39,83.65
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,123.66,100.1
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,353.39,298.13
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,521.98,434.94
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,465.33,386.68
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,409.8,339.15
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,341.43,279.66
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,278.16,223.02
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,207.21,159.3
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,145.52,99.54
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,62.79,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,58.82,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,140.91,89.14
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,225.18,174.01
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,289.21,234.96
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,363.89,303.8
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,428.27,362.84
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,495.99,423.04
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,554.22,473.13
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,613.1,522.14
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,663.94,563.39
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,708.55,596.96
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,448.8,382.59
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,106.9,85.69
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,137.85,111.74
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,169.44,137.79
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,150.2,121.25
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,131.41,105.18
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,182.31,147.46
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,234.69,190.29
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,177.53,143.0
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,122.18,96.9
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,135.78,108.24
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,149.59,119.71
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,120.31,95.49
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,91.65,71.69
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,104.54,82.59
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,117.71,93.72
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,122.54,97.91
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,127.58,102.31
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,96.8,76.67
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,67.0,51.62
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,59.99,45.88
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,52.99,40.07
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,242.46,204.3
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,385.4,320.7
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,315.51,259.32
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,253.55,204.12
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,178.44,138.13
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,114.95,79.57
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,50.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,41.94,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,117.23,72.33
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,194.38,149.86
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,259.18,209.61
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,331.94,274.66
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,392.72,328.31
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,456.89,382.7
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,513.72,429.2
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,571.79,474.9
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,618.55,509.74
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,667.67,544.62
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,467.57,385.35
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,197.57,160.44
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,207.84,169.24
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,218.19,177.06
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,366.23,297.98
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,494.37,397.71
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,501.7,401.23
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,508.28,405.16
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,374.86,300.56
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,216.52,172.88
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,338.48,272.79
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,462.6,369.42
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,489.64,390.6
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,527.97,420.49
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,544.35,433.69
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,557.29,444.34
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,649.04,515.9
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,716.63,565.0
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,649.71,515.31
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,581.44,463.67
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,553.16,441.76
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,521.83,416.37
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,460.37,367.1
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,401.25,318.66
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,332.62,264.26
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,269.22,211.39
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,194.54,147.81
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,130.64,89.2
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,56.47,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,16.7,6.15
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,28.99,19.26
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,44.95,33.91
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,60.78,48.36
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,78.23,63.98
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,95.69,79.36
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,119.45,100.33
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,143.8,121.65
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,141.51,119.25
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,139.08,116.68
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,163.83,138.12
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,189.13,159.91
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,255.73,217.74
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,314.34,268.12
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,261.3,221.67
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,197.49,165.85
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,374.61,320.62
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,545.38,465.26
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,544.52,463.69
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,528.7,450.58
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,489.49,416.86
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,450.08,382.88
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,354.33,301.42
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,273.8,231.61
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,321.33,273.96
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,379.2,324.34
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,250.02,213.49
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,131.77,109.83
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,184.37,156.8
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,229.55,196.82
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,207.34,177.66
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,185.52,158.76
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,160.48,136.82
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,135.87,114.95
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,109.21,91.11
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,83.34,67.67
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,57.03,43.69
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,29.53,18.34
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,13.99,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
